Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  20:00:00,37.022776404,0.555425623881,0.733415436785,2.15858316716,2.68041601173,16.0824960704,1.10299472378,0.0,1.10299472378
 01/16  21:00:00,38.5990941671,0.740567498507,0.817926664083,3.46524782827,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  22:00:00,38.7779394695,0.740567498507,0.777293284463,3.68472651029,2.68041601173,16.0824960704,1.10309138014,0.0,1.10309138014
 01/16  23:00:00,38.8203118128,0.740567498507,0.745723858431,3.7586682797,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  24:00:00,37.638563373,0.555425623881,0.5105902991,2.99719527387,2.68041601173,16.0824960704,1.10295701554,0.0,1.10295701554
 01/17  01:00:00,44.5630415935,0.740567498507,0.595537193493,4.29075270191,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/17  02:00:00,46.3854156295,0.925709373134,0.709453964079,5.81406809265,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/17  03:00:00,45.2712582261,0.740567498507,0.49489966267,5.09960686524,2.68041601173,21.4433280938,1.10305452749,0.0,1.10305452749
 01/17  04:00:00,46.996409439,0.925709373134,0.662529450963,6.47198641522,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/17  05:00:00,45.9691201876,0.740567498507,0.447266481805,5.84510200768,2.68041601173,21.4433280938,1.10304689806,0.0,1.10304689806
 01/17  06:00:00,50.3519613174,0.925709373134,0.604179086638,7.2054726463,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/17  07:00:00,219.846241556,3.15058265303,9.13682989738,168.409562127,5.36083202345,21.4433280938,1.10315451731,0.0,1.10315451731
 01/17  08:00:00,176.428982877,3.15058265303,0.0,124.505674427,16.0824960704,32.6817896323,7.44006255559,6.336428553,1.10363400259
 01/17  09:00:00,199.05719611,3.15058265303,0.900189478424,76.3471832869,48.2474882111,70.4033123869,2.46580963174,0.277127108577,2.18868252316
 01/17  10:00:00,178.080197571,3.15058265303,2.72954701327,61.8893986411,48.2474882111,62.0547409583,2.1888807597,0.0,2.1888807597
 01/17  11:00:00,166.082871039,3.15058265303,3.43897372787,51.1092388011,48.2474882111,60.1281475517,2.18889253382,0.0,2.18889253382
 01/17  12:00:00,161.975616019,3.15058265303,3.85767715764,44.6566869453,48.2474882111,62.0547409583,2.18954604953,0.0,2.18954604953
 01/17  13:00:00,163.215421464,3.15058265303,4.22086169676,46.0776563579,48.2474882111,61.5103924513,3.27583585852,0.0,3.27583585852
 01/17  14:00:00,154.176589388,3.15058265303,5.87088703605,33.2389559302,48.2474882111,63.6602354638,2.19030928576,0.0,2.19030928576
 01/17  15:00:00,144.275916258,3.15058265303,6.61727628322,26.123981465,48.2474882111,60.1281475517,2.18886739989,0.0,2.18886739989
 01/17  16:00:00,143.387078069,3.15058265303,6.45307091614,25.3993486434,48.2474882111,60.1281475517,2.18840789717,0.0,2.18840789717
 01/17  17:00:00,149.259408279,3.15058265303,5.63801468744,26.7295116387,48.2474882111,63.0180376616,2.18918228385,0.0,2.18918228385
 01/17  18:00:00,157.036044578,3.15058265303,4.85146062472,33.9009489864,37.5258241642,62.7947880557,1.10390245852,0.0,1.10390245852
 01/17  19:00:00,129.711028756,3.15058265303,3.96972643094,44.9559405063,26.8041601173,36.0181789539,2.18765381118,0.0,2.18765381118
 01/17  20:00:00,128.058047673,3.15058265303,2.98287656931,46.8586004947,26.8041601173,33.4493877451,1.10342076324,0.0,1.10342076324
 01/17  21:00:00,122.321580488,3.15058265303,2.41898777525,57.7685181736,16.0824960704,28.0885557216,1.10348986516,0.0,1.10348986516
 01/17  22:00:00,123.279342064,3.15058265303,2.29877342267,60.1308897065,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300059374,0.0,1.10300059374
 01/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102999527,0.0,1.102999527
 01/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299745161,0.0,1.10299745161
 01/18  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311343206,0.0,1.10311343206
 01/18  07:00:00,147.369862924,3.15058265303,13.861954024,91.2080593685,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/18  08:00:00,123.785688363,3.15058265303,2.87323419644,68.9891457172,16.0824960704,32.6817896323,1.10337749364,0.0,1.10337749364
 01/18  09:00:00,160.789713202,3.15058265303,4.66330963938,34.3165802175,48.2474882111,70.4033123869,2.18812155565,0.0,2.18812155565
 01/18  10:00:00,145.524392895,3.15058265303,6.48510736946,25.5780336092,48.2474882111,62.0547409583,2.18904558403,0.0,2.18904558403
 01/18  11:00:00,140.017436976,3.15058265303,8.41035810614,20.0724203601,48.2474882111,60.1281475517,2.18920171854,0.0,2.18920171854
 01/18  12:00:00,139.106840621,3.15058265303,9.32847583075,16.3171128736,48.2474882111,62.0547409583,2.18977365288,0.0,2.18977365288
 01/18  13:00:00,141.033198767,3.15058265303,9.9857784519,18.1305169059,48.2474882111,61.5103924513,3.27580887916,0.0,3.27580887916
 01/18  14:00:00,135.911452435,3.15058265303,11.4304737938,9.41423221915,48.2474882111,63.6602354638,3.27592133075,0.0,3.27592133075
 01/18  15:00:00,133.390776803,3.15058265303,12.2290989144,9.62701937884,48.2474882111,60.1281475517,2.1886427332,0.0,2.1886427332
 01/18  16:00:00,134.125339746,3.15058265303,12.2622917325,10.3283895036,48.2474882111,60.1281475517,1.10433813846,0.0,1.10433813846
 01/18  17:00:00,140.359147659,3.15058265303,12.4380723489,11.0291933569,48.2474882111,63.0180376616,2.1892745163,0.0,2.1892745163
 01/18  18:00:00,145.719980703,3.21737481867,12.4750649533,14.8944886174,37.5258241642,62.7947880557,2.18843201685,0.0,2.18843201685
 01/18  19:00:00,115.263639377,3.15058265303,11.9021396333,22.5761379254,26.8041601173,36.0181789539,1.10368015958,0.0,1.10368015958
 01/18  20:00:00,114.165218285,3.15058265303,11.5698129735,24.3788347023,26.8041601173,33.4493877451,1.10346728563,0.0,1.10346728563
 01/18  21:00:00,105.436174031,3.15058265303,10.9215942466,32.3805052448,16.0824960704,28.0885557216,1.10350863553,0.0,1.10350863553
 01/18  22:00:00,107.492103456,3.15058265303,10.731850875,35.9105736461,16.0824960704,26.8041601173,1.10314000925,0.0,1.10314000925
 01/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299912875,0.0,1.10299912875
 01/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299708666,0.0,1.10299708666
 01/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300062164,0.0,1.10300062164
 01/19  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/19  07:00:00,106.833735642,3.15058265303,18.5547752878,45.9791108228,5.36083202345,21.4433280938,1.10317114379,0.0,1.10317114379
 01/19  08:00:00,105.019788796,3.15058265303,15.5674003982,37.5290799479,16.0824960704,32.6817896323,1.1036599462,0.0,1.1036599462
 01/19  09:00:00,152.841619369,3.16199106931,17.9284172773,13.0919703298,48.2474882111,70.4033123869,2.18881085973,0.0,2.18881085973
 01/19  10:00:00,142.468772325,3.15058265303,19.4996534161,9.50786699253,48.2474882111,62.0547409583,2.18895558561,0.0,2.18895558561
 01/19  11:00:00,138.867765318,3.15058265303,20.9504261113,6.38268069644,48.2474882111,60.1281475517,2.18897309745,0.0,2.18897309745
 01/19  12:00:00,140.831747863,3.15058265303,22.3503051674,5.02019077879,48.2474882111,62.0547409583,2.1896742483,0.0,2.1896742483
 01/19  13:00:00,142.145902636,3.15659025576,22.7482737696,6.4747178541,48.2474882111,61.5103924513,3.27598303316,0.0,3.27598303316
 01/19  14:00:00,141.827414062,3.17847901525,22.7994659012,3.93330537667,48.2474882111,63.6602354638,2.19041488827,0.0,2.19041488827
 01/19  15:00:00,138.129017167,3.15058265303,23.0453118145,3.54904684277,48.2474882111,60.1281475517,2.18896722467,0.0,2.18896722467
 01/19  16:00:00,138.462245344,3.15058265303,23.341713283,3.58587355065,48.2474882111,60.1281475517,2.18851378636,0.0,2.18851378636
 01/19  17:00:00,144.507064805,3.18155969534,23.6477215593,3.93648425074,48.2474882111,63.0180376616,2.1893003219,0.0,2.1893003219
 01/19  18:00:00,147.914968198,3.26597318009,23.8089530421,5.70698966207,37.5258241642,62.7947880557,2.18778772395,0.0,2.18778772395
 01/19  19:00:00,111.963567676,3.15058265303,21.7357979101,9.44240794783,26.8041601173,36.0181789539,1.10349305459,0.0,1.10349305459
 01/19  20:00:00,109.814436393,3.15058265303,20.8666631875,10.7312025958,26.8041601173,33.4493877451,1.10346396274,0.0,1.10346396274
 01/19  21:00:00,97.8776913546,3.15058265303,19.8757539825,15.867862833,16.0824960704,28.0885557216,1.10353798942,0.0,1.10353798942
 01/19  22:00:00,97.7754113576,3.15058265303,18.0722177587,18.8535146642,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300149505,0.0,1.10300149505
 01/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299969285,0.0,1.10299969285
 01/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299762554,0.0,1.10299762554
 01/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305907957,0.0,1.10305907957
 01/20  07:00:00,104.188603466,3.15058265303,18.0223404579,43.8664134766,5.36083202345,21.4433280938,1.10308612871,0.0,1.10308612871
 01/20  08:00:00,90.3119541216,3.15058265303,5.74467993627,32.6439657355,16.0824960704,32.6817896323,1.10359847098,0.0,1.10359847098
 01/20  09:00:00,138.554070376,3.19419827579,8.37936696297,8.32126444547,48.2474882111,70.4033123869,1.10436774067,0.0,1.10436774067
 01/20  10:00:00,129.082605116,3.15662524389,10.0764919576,5.53881865101,48.2474882111,62.0547409583,2.188743767,0.0,2.188743767
 01/20  11:00:00,127.857041227,3.32960366314,11.9915153054,4.15184640147,48.2474882111,60.1281475517,2.1887772081,0.0,2.1887772081
 01/20  12:00:00,130.224610637,3.51310846033,13.2516274521,3.14920546139,48.2474882111,62.0547409583,2.18946257092,0.0,2.18946257092
 01/20  13:00:00,131.068845146,3.63551310987,14.0269956571,3.64001562264,48.2474882111,61.5103924513,3.27606023549,0.0,3.27606023549
 01/20  14:00:00,131.746574718,3.80623817654,15.5761354056,0.448037366388,48.2474882111,63.6602354638,3.2756326862,0.0,3.2756326862
 01/20  15:00:00,127.302960914,3.61121320187,15.2354045046,0.0722673506819,48.2474882111,60.1281475517,2.18863689465,0.0,2.18863689465
 01/20  16:00:00,125.184606137,3.37631892962,13.2253864019,0.198824948293,48.2474882111,60.1281475517,1.10418952329,0.0,1.10418952329
 01/20  17:00:00,128.912714817,3.27384555941,10.9992896594,0.898280298306,48.2474882111,63.0180376616,3.27429143591,0.0,3.27429143591
 01/20  18:00:00,131.254390947,3.3363805671,8.46283314574,4.32212492013,37.5258241642,62.7947880557,1.10391246561,0.0,1.10391246561
 01/20  19:00:00,97.3287373215,3.15058265303,4.72707327165,11.8163022316,26.8041601173,36.0181789539,1.10376099099,0.0,1.10376099099
 01/20  20:00:00,97.1355901389,3.15058265303,2.96414713604,15.9548723934,26.8041601173,33.4493877451,1.10346166266,0.0,1.10346166266
 01/20  21:00:00,87.3876886635,3.15058265303,1.60758557538,23.646028549,16.0824960704,28.0885557216,1.10346953025,0.0,1.10346953025
 01/20  22:00:00,89.0567238806,3.15058265303,0.25617860009,27.9508663457,16.0824960704,26.8041601173,2.81478148697,1.71166342219,1.10311806477
 01/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300087891,0.0,1.10300087891
 01/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300112911,0.0,1.10300112911
 01/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300009236,0.0,1.10300009236
 01/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313442579,0.0,1.10313442579
 01/21  07:00:00,128.939419499,3.15058265303,12.7866511143,73.8529188541,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/21  08:00:00,93.5132267564,3.15058265303,0.0,58.4124614744,5.36083202345,26.5809105114,17.5221510065,16.4188830475,1.10326795902
 01/21  09:00:00,100.825028232,3.15058265303,0.0,39.5623006349,26.8041601173,31.2995447326,12.1592697954,11.0558481052,1.1034216902
 01/21  10:00:00,97.1137485809,3.15058265303,0.0,33.6033286762,26.8041601173,33.5472370403,6.92006382564,5.81632460056,1.10373922508
 01/21  11:00:00,93.4239013032,3.15058265303,0.067942371185,30.8088357306,26.8041601173,32.583940337,3.69606805235,2.5924649708,1.10360308155
 01/21  12:00:00,93.9766359906,3.15058265303,0.17245955508,29.0093609264,26.8041601173,34.8316326447,2.3913454293,1.28759979801,1.10374563129
 01/21  13:00:00,93.5238651688,3.15058265303,0.17086953033,29.8425757338,26.8041601173,33.5472370403,1.95489331517,0.851244295598,1.10364901957
 01/21  14:00:00,91.8133385398,3.15058265303,0.165398950165,30.7063108937,26.8041601173,30.9784458315,1.64490117233,0.541328742035,1.10357243029
 01/21  15:00:00,77.2857503131,3.15058265303,0.0160291893919,44.7377470506,8.04124803518,21.3317032909,4.27235089248,3.1687865122,1.10356438029
 01/21  16:00:00,81.0414237151,3.15058265303,0.0,49.7938452464,8.04124803518,20.0473076865,6.02646573696,4.9230892254,1.10337651155
 01/21  17:00:00,87.9955630175,3.15058265303,0.0,53.9595523142,8.04124803518,20.3684065876,7.9648035366,6.86140989593,1.10339364066
 01/21  18:00:00,100.780857511,3.15058265303,0.0,62.1283292755,2.68041601173,18.0090894769,11.3651689003,10.2620753074,1.10309359291
 01/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309297873,0.0,1.10309297873
 01/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315858559,0.0,1.10315858559
 01/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299976846,0.0,1.10299976846
 01/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295743906,0.0,1.10295743906
 01/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295771925,0.0,1.10295771925
 01/22  06:00:00,36.3108187552,0.370283749254,0.123630385566,2.24155244423,2.68041601173,16.0824960704,0.0687562731266,0.0487562731266,0.02
 01/22  07:00:00,36.6490157761,0.740567498507,0.33326721447,4.46716222029,2.68041601173,16.0824960704,1.1427347577,0.0397762629126,1.10295849479
 01/22  08:00:00,22.9799027545,0.555425623881,0.252585488828,3.40053946556,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  09:00:00,22.7837538918,0.555425623881,0.220125150131,3.23685094164,2.68041601173,16.0824960704,1.14450872484,0.0415504362401,1.1029582886
 01/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303876136,0.0,1.10303876136
 01/22  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317420061,0.0,1.10317420061
 01/22  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303876283,0.0,1.10303876283
 01/22  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  18:00:00,36.9041880393,0.555425623881,0.554905551298,2.2185046879,2.68041601173,16.0824960704,1.10295731691,0.0,1.10295731691
 01/22  19:00:00,39.2701266925,0.740567498507,0.613651794509,4.3405552233,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  20:00:00,41.689319447,0.925709373134,0.656826263638,6.53143163402,2.68041601173,16.0824960704,1.102953882,0.0,1.102953882
 01/22  21:00:00,41.1504989686,0.740567498507,0.323309751406,6.51126954247,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  22:00:00,43.6429402184,0.925709373134,0.30239364453,8.83948502455,2.68041601173,16.0824960704,1.10307796243,0.0,1.10307796243
 01/22  23:00:00,42.4329314797,0.740567498507,0.110029004594,8.00698280042,2.68041601173,16.0824960704,0.127362398584,0.107362398584,0.02
 01/22  24:00:00,44.5189417983,0.925709373134,0.129298897013,9.88858135192,2.68041601173,16.0824960704,0.113539889645,0.0935398896451,0.02
 01/23  01:00:00,48.3443910847,0.740567498507,0.0132828054259,8.6543565811,2.68041601173,21.4433280938,1.50248913747,0.399486398044,1.10300273942
 01/23  02:00:00,50.7446314195,0.925709373134,0.0,10.8827378467,2.68041601173,21.4433280938,0.477881686118,0.457881686118,0.02
 01/23  03:00:00,49.3807909167,0.740567498507,0.0,9.70403921854,2.68041601173,21.4433280938,2.03355697834,0.930554904528,1.10300207381
 01/23  04:00:00,51.5153180544,0.925709373134,0.0,11.6534244817,2.68041601173,21.4433280938,1.01065590321,0.990655903206,0.02
 01/23  05:00:00,55.1760895597,1.26448766143,1.34866671532,13.6267509833,2.68041601173,21.4433280938,2.64971369818,1.5466511092,1.10306258898
 01/23  06:00:00,62.5136637996,1.62426959037,1.74793391117,17.5248600867,5.36083202345,21.4433280938,2.05865197498,2.03865197498,0.02
 01/23  07:00:00,236.167249648,3.15058265303,8.18984506227,185.677555055,5.36083202345,21.4433280938,1.2027702557,0.0996304976896,1.10313975801
 01/23  08:00:00,178.600307872,3.15058265303,0.0,126.676999423,16.0824960704,32.6817896323,45.6285709821,44.5249647722,1.10360620997
 01/23  09:00:00,188.71610937,3.15058265303,0.0,66.9062860254,48.2474882111,70.4033123869,30.803288684,29.6990208248,1.10426785922
 01/23  10:00:00,162.246353134,3.15058265303,0.0,48.7851012172,48.2474882111,62.0547409583,18.7320162091,16.5429464082,2.18906980091
 01/23  11:00:00,151.94283636,3.15058265303,0.0,40.4081778497,48.2474882111,60.1281475517,7.64803803924,5.45892022561,2.18911781363
 01/23  12:00:00,149.697862376,3.1841742844,1.10103283927,35.101985989,48.2474882111,62.0547409583,3.27435629591,0.0,3.27435629591
 01/23  13:00:00,152.478781842,3.21109191553,2.84951234643,36.6518568238,48.2474882111,61.5103924513,2.1903164421,0.0,2.1903164421
 01/23  14:00:00,141.815070268,3.25059601161,4.02857844009,22.6197320474,48.2474882111,63.6602354638,3.27580398908,0.0,3.27580398908
 01/23  15:00:00,131.872382615,3.21972801018,4.32389820497,15.9446805425,48.2474882111,60.1281475517,2.1887565566,0.0,2.1887565566
 01/23  16:00:00,128.43977804,3.16725434608,4.23737070282,12.6510771345,48.2474882111,60.1281475517,2.18839478007,0.0,2.18839478007
 01/23  17:00:00,130.25293409,3.15058265303,3.34872793909,12.4796575309,48.2474882111,63.0180376616,2.18961173507,0.0,2.18961173507
 01/23  18:00:00,143.20772088,3.17393102604,1.41917778124,23.4815597591,37.5258241642,62.7947880557,1.10392158455,0.0,1.10392158455
 01/23  19:00:00,119.431715156,3.15058265303,0.236886121577,38.4094672163,26.8041601173,36.0181789539,1.89449392344,0.790656902764,1.10383702068
 01/23  20:00:00,121.298317479,3.15058265303,0.0124702066692,43.0692766625,26.8041601173,33.4493877451,6.8062796024,5.70266594806,1.10361365434
 01/23  21:00:00,117.782383328,3.15058265303,0.0,55.6483087892,16.0824960704,28.0885557216,13.4795938475,12.3761120526,1.1034817949
 01/23  22:00:00,121.492161611,3.15058265303,0.0,60.6424826767,16.0824960704,26.8041601173,16.9672599186,15.8639573372,1.10330258142
 01/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300094313,0.0,1.10300094313
 01/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300167661,0.0,1.10300167661
 01/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300119564,0.0,1.10300119564
 01/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031149741,0.0,1.1031149741
 01/24  07:00:00,176.179150084,3.15058265303,10.2239775394,123.655323013,5.36083202345,21.4433280938,0.0954981889159,0.0754981889159,0.02
 01/24  08:00:00,135.008178738,3.15058265303,0.0,83.0848702884,16.0824960704,32.6817896323,26.4789814101,25.3753602255,1.1036211846
 01/24  09:00:00,166.67978036,3.15058265303,0.0,44.8699570154,48.2474882111,70.4033123869,16.4967091506,14.3083771664,2.18833198415
 01/24  10:00:00,149.716490212,3.15058265303,0.447281269626,35.807957026,48.2474882111,62.0547409583,3.52845024635,1.33941874189,2.18903150445
 01/24  11:00:00,140.604680709,3.15058265303,2.06558173675,27.0044404621,48.2474882111,60.1281475517,2.18905165285,0.0,2.18905165285
 01/24  12:00:00,136.757362417,3.15058265303,3.84932642333,19.4467840774,48.2474882111,62.0547409583,2.18964018977,0.0,2.18964018977
 01/24  13:00:00,138.537560961,3.15058265303,5.19452007412,20.4261374773,48.2474882111,61.5103924513,3.2756338212,0.0,3.2756338212
 01/24  14:00:00,132.80034339,3.15574275847,6.02628296503,11.7021538971,48.2474882111,63.6602354638,3.27560014558,0.0,3.27560014558
 01/24  15:00:00,128.304925848,3.15058265303,6.17008466253,10.6001826754,48.2474882111,60.1281475517,2.18856058835,0.0,2.18856058835
 01/24  16:00:00,129.535255965,3.15058265303,5.74775387318,12.252843582,48.2474882111,60.1281475517,1.10430014166,0.0,1.10430014166
 01/24  17:00:00,133.627765727,3.15139774674,4.55324967111,14.6491523423,48.2474882111,63.0180376616,2.18921050382,0.0,2.18921050382
 01/24  18:00:00,142.157183403,3.22489223906,3.78644159125,20.0127972586,37.5258241642,62.7947880557,2.18838142646,0.0,2.18838142646
 01/24  19:00:00,113.170331096,3.15058265303,2.14282128019,30.2421479975,26.8041601173,36.0181789539,1.10365966727,0.0,1.10365966727
 01/24  20:00:00,112.343114236,3.15058265303,0.698287516045,33.42825611,26.8041601173,33.4493877451,1.19702848359,0.0935763230824,1.1034521605
 01/24  21:00:00,104.979935941,3.15058265303,0.0144655838396,42.8313958175,16.0824960704,28.0885557216,3.72970346792,2.62620966986,1.10349379807
 01/24  22:00:00,108.180213708,3.15058265303,0.0,47.3305347732,16.0824960704,26.8041601173,5.68654975207,4.58341476546,1.1031349866
 01/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299708148,0.0,1.10299708148
 01/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300164056,0.0,1.10300164056
 01/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300167826,0.0,1.10300167826
 01/25  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/25  07:00:00,165.108384629,3.15058265303,11.0630717433,111.745463355,5.36083202345,21.4433280938,1.10316029744,0.0,1.10316029744
 01/25  08:00:00,126.912933278,3.15058265303,0.0,74.9896248284,16.0824960704,32.6817896323,45.1220600946,44.0184056429,1.10365445171
 01/25  09:00:00,153.981460763,3.15058265303,0.0,32.1716374176,48.2474882111,70.4033123869,32.53547361,30.3466650337,2.18880857621
 01/25  10:00:00,135.882405922,3.15058265303,0.0,22.4211540059,48.2474882111,62.0547409583,19.6063298561,17.4173625698,2.18896728634
 01/25  11:00:00,131.105283097,3.15079925811,0.0,19.5704079821,48.2474882111,60.1281475517,8.72609259095,6.53709600275,2.18899658821
 01/25  12:00:00,131.538648637,3.16190860236,0.462682442126,17.6033883287,48.2474882111,62.0547409583,2.51161946595,0.321907176648,2.1897122893
 01/25  13:00:00,134.695149277,3.1508591837,1.68715067661,20.0908186602,48.2474882111,61.5103924513,3.27607056552,0.0,3.27607056552
 01/25  14:00:00,129.896087094,3.18915887674,2.53768304847,12.2530813997,48.2474882111,63.6602354638,2.19048872194,0.0,2.19048872194
 01/25  15:00:00,123.128499848,3.15727787352,1.89950713487,9.68763898287,48.2474882111,60.1281475517,2.18904212809,0.0,2.18904212809
 01/25  16:00:00,122.072196233,3.15058265303,0.828157637285,9.70938008583,48.2474882111,60.1281475517,2.18828203539,0.0,2.18828203539
 01/25  17:00:00,127.479175835,3.18051814511,0.0180596345886,13.0066320882,48.2474882111,63.0180376616,7.66604505586,5.47663981013,2.18940524574
 01/25  18:00:00,141.646293169,3.25473600606,0.0,23.2585048488,37.5258241642,62.7947880557,15.8236222788,13.6357317044,2.18789057443
 01/25  19:00:00,115.594861523,3.15058265303,0.0,34.8094997049,26.8041601173,36.0181789539,23.3290459264,22.2253674988,1.10367842762
 01/25  20:00:00,118.912437008,3.15058265303,0.0,40.695866398,26.8041601173,33.4493877451,30.5746037037,29.4711877614,1.1034159423
 01/25  21:00:00,113.022001645,3.15058265303,0.0,50.8879271057,16.0824960704,28.0885557216,38.9813439413,37.8778662557,1.10347768564
 01/25  22:00:00,117.493998114,3.15058265303,0.0,56.6443191796,16.0824960704,26.8041601173,44.4746010002,44.4546010002,0.02
 01/25  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303681328,0.0,1.10303681328
 01/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300025109,0.0,1.10300025109
 01/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  03:00:00,40.2858172192,0.185141874627,0.0,1.16449114497,2.68041601173,21.4433280938,1.37847783323,0.275479510198,1.10299832304
 01/26  04:00:00,46.0892969134,0.925709373134,0.0503151141351,6.1770882265,2.68041601173,21.4433280938,0.218233206941,0.198233206941,0.02
 01/26  05:00:00,46.183143581,0.740567498507,0.0,6.50639188284,2.68041601173,21.4433280938,0.693910432923,0.673910432923,0.02
 01/26  06:00:00,51.6045271927,0.925709373134,0.0,9.06221760819,5.36083202345,21.4433280938,2.12707023854,1.02399267296,1.10307756558
 01/26  07:00:00,190.528433579,3.15058265303,9.92743389299,138.301150155,5.36083202345,21.4433280938,1.13441315848,0.0313282336463,1.10308492483
 01/26  08:00:00,146.497069218,3.15058265303,0.0,94.5737607678,16.0824960704,32.6817896323,69.551828852,68.4481705063,1.10365834562
 01/26  09:00:00,170.550307846,3.15058265303,0.0,48.7404845011,48.2474882111,70.4033123869,61.2890430756,60.1845986533,1.10444442228
 01/26  10:00:00,149.516726069,3.15058265303,0.0,36.0554741525,48.2474882111,62.0547409583,54.9965076782,52.8076170085,2.18889066977
 01/26  11:00:00,143.499454908,3.15058265303,0.0,31.9647963979,48.2474882111,60.1281475517,48.3300173986,46.1410650246,2.18895237406
 01/26  12:00:00,143.292207397,3.15706280247,0.0,29.8244753311,48.2474882111,62.0547409583,42.4939405763,39.2194857669,3.27445480942
 01/26  13:00:00,144.747140594,3.17567483978,0.0,31.8051449977,48.2474882111,61.5103924513,34.2117479678,32.0207553476,2.19099262019
 01/26  14:00:00,136.928963919,3.21971000995,0.0,21.7930901401,48.2474882111,63.6602354638,28.9445519084,25.6689644187,3.27558748971
 01/26  15:00:00,128.073619298,3.17272746821,0.0,16.5168159732,48.2474882111,60.1281475517,25.1293484386,22.9407315919,2.18861684671
 01/26  16:00:00,126.299227814,3.15058265303,0.0,14.7645693045,48.2474882111,60.1281475517,23.8210095375,21.6325179435,2.18849159402
 01/26  17:00:00,131.064396727,3.17514709912,0.0,16.6152836615,48.2474882111,63.0180376616,26.272936394,24.0834616683,2.18947472567
 01/26  18:00:00,146.734538708,3.24691590378,0.0,28.3545704906,37.5258241642,62.7947880557,33.13589106,32.0320281783,1.10386288166
 01/26  19:00:00,123.435300796,3.15058265303,0.0,42.6499389778,26.8041601173,36.0181789539,43.7574708369,42.653694458,1.10377637889
 01/26  20:00:00,125.92129466,3.15058265303,0.0,47.7047240509,26.8041601173,33.4493877451,47.8792906449,46.7757270444,1.1035636005
 01/26  21:00:00,119.385965933,3.15058265303,0.0,57.2518913941,16.0824960704,28.0885557216,50.8313222259,49.7278498521,1.10347237379
 01/26  22:00:00,124.557830442,3.15058265303,0.0,63.7081515068,16.0824960704,26.8041601173,55.0925495764,53.9893841102,1.10316546621
 01/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300134339,0.0,1.10300134339
 01/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  02:00:00,41.4887090423,0.370283749254,0.0,2.1822410934,2.68041601173,21.4433280938,1.4566682591,0.353666283943,1.10300197516
 01/27  03:00:00,44.6654591646,0.740567498507,0.0,4.9887074664,2.68041601173,21.4433280938,0.307842451293,0.287842451293,0.02
 01/27  04:00:00,47.7438394824,0.925709373134,0.0,7.88194590963,2.68041601173,21.4433280938,2.4217091493,1.31864730392,1.10306184538
 01/27  05:00:00,46.9717232331,0.740567498507,0.0,7.29497153491,2.68041601173,21.4433280938,1.4234018502,1.4034018502,0.02
 01/27  06:00:00,53.3053390792,0.925709373134,0.0,10.7630294947,5.36083202345,21.4433280938,3.88416258589,2.7809649504,1.10319763549
 01/27  07:00:00,196.127289854,3.15058265303,9.44521420755,144.382226115,5.36083202345,21.4433280938,0.165817120838,0.145817120838,0.02
 01/27  08:00:00,152.346888604,3.15058265303,0.0,100.423580154,16.0824960704,32.6817896323,71.5981113688,70.494536564,1.10357480477
 01/27  09:00:00,172.1494307,3.15058265303,0.0,50.3396073546,48.2474882111,70.4033123869,58.4257723494,56.2370427711,2.18872957834
 01/27  10:00:00,149.777203797,3.15058265303,0.0,36.3159518803,48.2474882111,62.0547409583,47.3119427647,45.1230194046,2.18892336009
 01/27  11:00:00,143.039049989,3.15058265303,0.0,31.5043914786,48.2474882111,60.1281475517,37.1786108477,34.9896635077,2.18894733999
 01/27  12:00:00,141.867349521,3.17345930972,0.0,28.3832209477,48.2474882111,62.0547409583,27.1852283748,24.9953543928,2.18987398201
 01/27  13:00:00,142.933261115,3.17089333004,0.0,29.9960470288,48.2474882111,61.5103924513,22.8077764368,19.5322826343,3.27549380252
 01/27  14:00:00,135.518013576,3.15740613008,0.0,20.4444436767,48.2474882111,63.6602354638,17.5015841892,14.2257888019,3.27579538736
 01/27  15:00:00,127.890932826,3.15058265303,0.0,16.3562743166,48.2474882111,60.1281475517,11.9065526019,9.71807355857,2.18847904333
 01/27  16:00:00,126.347246726,3.15058265303,0.0,14.8125882163,48.2474882111,60.1281475517,10.7116916169,9.60743217988,1.10425943706
 01/27  17:00:00,128.196479842,3.16787447969,0.0,13.7546393951,48.2474882111,63.0180376616,13.7508707837,11.5617381492,2.18913263451
 01/27  18:00:00,142.453456023,3.24332459064,0.0,24.0770791186,37.5258241642,62.7947880557,16.966955067,14.7784597491,2.1884953179
 01/27  19:00:00,118.579969607,3.15058265303,0.0,37.7946077892,26.8041601173,36.0181789539,25.7231716211,24.619405125,1.10376649611
 01/27  20:00:00,121.570628081,3.15058265303,0.0,43.3540574715,26.8041601173,33.4493877451,34.2496838997,33.1462569051,1.10342699461
 01/27  21:00:00,116.723077809,3.15058265303,0.0,54.5890032703,16.0824960704,28.0885557216,44.1911582641,43.0875824974,1.10357576677
 01/27  22:00:00,122.236716702,3.15058265303,0.0,61.3870377673,16.0824960704,26.8041601173,48.6572760157,47.5541538701,1.10312214555
 01/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300143741,0.0,1.10300143741
 01/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  03:00:00,36.3490271119,0.370283749254,0.0,2.40339118645,2.68041601173,16.0824960704,1.45260032954,0.349600153502,1.10300017604
 01/28  04:00:00,39.6078205087,0.740567498507,0.0,5.29190083401,2.68041601173,16.0824960704,0.287019939262,0.267019939262,0.02
 01/28  05:00:00,42.6914307376,0.925709373134,0.0,8.19036918823,2.68041601173,16.0824960704,2.10690384369,1.00390411076,1.10299973294
 01/28  06:00:00,41.5504399345,0.740567498507,0.0,7.23452025984,2.68041601173,16.0824960704,0.964042553159,0.944042553159,0.02
 01/28  07:00:00,192.743936278,3.15058265303,9.70877172986,140.735315017,5.36083202345,21.4433280938,1.36949391215,0.266345056162,1.10314885599
 01/28  08:00:00,132.442696675,3.15058265303,0.0,97.3419313925,5.36083202345,26.5809105114,54.6319890606,53.5287420444,1.10324701623
 01/28  09:00:00,123.398864268,3.15058265303,0.0,62.1361366713,26.8041601173,31.2995447326,35.9904165412,34.8870021698,1.10341437142
 01/28  10:00:00,110.224809294,3.15058265303,0.0,46.714389389,26.8041601173,33.5472370403,16.5955407951,15.4917747915,1.10376600361
 01/28  11:00:00,104.234441291,3.15058265303,0.764671189196,40.9226469005,26.8041601173,32.583940337,2.51703612921,1.41341639576,1.10361973345
 01/28  12:00:00,105.327472905,3.1750248307,3.5871126733,36.921102545,26.8041601173,34.8316326447,1.10379072255,0.0,1.10379072255
 01/28  13:00:00,101.834055542,3.24978937652,5.86315303812,32.3612758753,26.8041601173,33.5472370403,1.10366756377,0.0,1.10366756377
 01/28  14:00:00,94.7951485736,3.27218005172,7.01557150271,26.7163509763,26.8041601173,30.9784458315,1.10357963181,0.0,1.10357963181
 01/28  15:00:00,73.0023698073,3.17896080454,7.42220187819,33.0198157044,8.04124803518,21.3317032909,1.10345452923,0.0,1.10345452923
 01/28  16:00:00,70.3961080955,3.15058265303,7.50399539043,31.6445342363,8.04124803518,20.0473076865,1.10336709666,0.0,1.10336709666
 01/28  17:00:00,69.925273385,3.15058265303,6.21588813106,32.1407078841,8.04124803518,20.3684065876,1.1033956504,0.0,1.1033956504
 01/28  18:00:00,90.2606553482,3.15058265303,3.69259713954,47.9155299728,2.68041601173,18.0090894769,0.02,0.0,0.02
 01/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314844869,0.0,1.10314844869
 01/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308245097,0.0,1.10308245097
 01/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318810611,0.0,1.10318810611
 01/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103001751,0.0,1.103001751
 01/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295808055,0.0,1.10295808055
 01/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295811468,0.0,1.10295811468
 01/29  06:00:00,37.498269784,0.555425623881,0.17562899037,3.19186299357,2.68041601173,16.0824960704,0.0981054550646,0.0781054550646,0.02
 01/29  07:00:00,38.3782247198,0.925709373134,0.241634128806,6.10286237503,2.68041601173,16.0824960704,1.11940937088,0.0164008119034,1.10300855898
 01/29  08:00:00,22.8259314924,0.740567498507,0.190095279811,3.12391653788,2.68041601173,16.0824960704,0.0471765510402,0.0271765510402,0.02
 01/29  09:00:00,21.2268084714,0.555425623881,0.19097647591,1.70905419539,2.68041601173,16.0824960704,0.0372337517197,0.0172337517197,0.02
 01/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299330768,0.0,1.10299330768
 01/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303681567,0.0,1.10303681567
 01/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031772067,0.0,1.1031772067
 01/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296472847,0.0,1.10296472847
 01/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295558901,0.0,1.10295558901
 01/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295818214,0.0,1.10295818214
 01/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296797291,0.0,1.10296797291
 01/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299956195,0.0,1.10299956195
 01/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299735821,0.0,1.10299735821
 01/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307534589,0.0,1.10307534589
 01/30  07:00:00,178.436111336,3.15058265303,10.5438127375,125.592449067,5.36083202345,21.4433280938,1.10308361243,0.0,1.10308361243
 01/30  08:00:00,138.200888554,3.15058265303,0.0,86.2775801047,16.0824960704,32.6817896323,18.2042446675,17.1005887368,1.10365593068
 01/30  09:00:00,159.915573512,3.15058265303,1.58585418279,36.5198959837,48.2474882111,70.4033123869,2.57384060126,1.4693978175,1.10444278376
 01/30  10:00:00,141.908744313,3.15058265303,5.88803805197,22.5594543446,48.2474882111,62.0547409583,2.18889081074,0.0,2.18889081074
 01/30  11:00:00,137.944120914,3.16534560464,10.0046477923,16.3900516604,48.2474882111,60.1281475517,2.18895643349,0.0,2.18895643349
 01/30  12:00:00,139.556875544,3.19414022746,13.6128711732,12.4391948801,48.2474882111,62.0547409583,3.27446937025,0.0,3.27446937025
 01/30  13:00:00,141.54520028,3.15110324568,14.640530027,13.9872462505,48.2474882111,61.5103924513,2.19101075738,0.0,2.19101075738
 01/30  14:00:00,136.841802938,3.16141415934,15.2310510198,6.53317398942,48.2474882111,63.6602354638,3.27561768241,0.0,3.27561768241
 01/30  15:00:00,130.577873171,3.16625196932,15.6133702886,3.41417505608,48.2474882111,60.1281475517,2.18863918271,0.0,2.18863918271
 01/30  16:00:00,129.664752638,3.15125013277,15.3488897114,2.78053693692,48.2474882111,60.1281475517,2.18851729748,0.0,2.18851729748
 01/30  17:00:00,132.271332594,3.15544890446,14.1678775262,3.67404019656,48.2474882111,63.0180376616,2.189506858,0.0,2.189506858
 01/30  18:00:00,139.783281427,3.23298829191,12.2463619882,9.17087883316,37.5258241642,62.7947880557,1.1038772618,0.0,1.1038772618
 01/30  19:00:00,107.957232261,3.15058265303,9.29945833857,17.872412104,26.8041601173,36.0181789539,1.10379267904,0.0,1.10379267904
 01/30  20:00:00,108.165962827,3.15058265303,8.21220857355,21.7371836436,26.8041601173,33.4493877451,1.10357740751,0.0,1.10357740751
 01/30  21:00:00,100.938012823,3.15058265303,8.65996721657,30.1439710676,16.0824960704,28.0885557216,1.10344804463,0.0,1.10344804463
 01/30  22:00:00,103.623531928,3.15058265303,9.43497867773,33.3388743155,16.0824960704,26.8041601173,1.10317288925,0.0,1.10317288925
 01/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299982783,0.0,1.10299982783
 01/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299778851,0.0,1.10299778851
 01/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300198925,0.0,1.10300198925
 01/31  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313366675,0.0,1.10313366675
 01/31  07:00:00,105.382243934,3.15058265303,15.099773413,47.9826209902,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  08:00:00,100.462541203,3.15058265303,9.31735447469,39.2218782787,16.0824960704,32.6817896323,1.1035912815,0.0,1.1035912815
 01/31  09:00:00,146.572542705,3.16462220432,11.0746853126,13.6739944962,48.2474882111,70.4033123869,2.18865782444,0.0,2.18865782444
 01/31  10:00:00,133.220652628,3.15058265303,12.6874005197,7.07200019184,48.2474882111,62.0547409583,2.18897267476,0.0,2.18897267476
 01/31  11:00:00,131.724638664,3.15058265303,14.7511968827,5.43878327119,48.2474882111,60.1281475517,2.18900007739,0.0,2.18900007739
 01/31  12:00:00,133.680973131,3.15058265303,16.2357004379,3.98402077617,48.2474882111,62.0547409583,2.18959945139,0.0,2.18959945139
 01/31  13:00:00,136.218064833,3.16522835572,17.2986439083,5.9878718129,48.2474882111,61.5103924513,3.27558503923,0.0,3.27558503923
 01/31  14:00:00,136.675457086,3.18617146885,17.7957385592,3.77738328934,48.2474882111,63.6602354638,3.27589686591,0.0,3.27589686591
 01/31  15:00:00,132.255579035,3.15060925534,16.598420617,4.12247330618,48.2474882111,60.1281475517,2.18854511213,0.0,2.18854511213
 01/31  16:00:00,131.736368842,3.15058265303,15.470487474,4.7312228585,48.2474882111,60.1281475517,1.10429469891,0.0,1.10429469891
 01/31  17:00:00,135.323006576,3.18515241475,15.511114773,5.35277342187,48.2474882111,63.0180376616,2.18920655884,0.0,2.18920655884
 01/31  18:00:00,141.790125751,3.26856811339,15.3829873366,8.00551798659,37.5258241642,62.7947880557,2.1883830174,0.0,2.1883830174
 01/31  19:00:00,107.584382014,3.15058265303,14.2147999814,12.5842202139,26.8041601173,36.0181789539,1.1036615213,0.0,1.1036615213
 01/31  20:00:00,106.727364198,3.15058265303,13.8171330832,14.693660505,26.8041601173,33.4493877451,1.10345473953,0.0,1.10345473953
 01/31  21:00:00,95.5009583917,3.15058265303,13.1923959191,20.1744879335,16.0824960704,28.0885557216,1.10349773665,0.0,1.10349773665
 01/31  22:00:00,95.6037580262,3.15058265303,10.6989595313,24.0551195602,16.0824960704,26.8041601173,1.10313733047,0.0,1.10313733047
 01/31  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299857081,0.0,1.10299857081
 02/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300170358,0.0,1.10300170358
 02/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300224946,0.0,1.10300224946
 02/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/01  07:00:00,147.183934136,3.15058265303,11.9287059455,92.9553786591,5.36083202345,21.4433280938,1.10316828677,0.0,1.10316828677
 02/01  08:00:00,123.518614406,3.15058265303,0.0,71.595305956,16.0824960704,32.6817896323,49.4708717512,48.3672080614,1.10366368986
 02/01  09:00:00,165.21412178,3.15328973904,0.0,43.4015913493,48.2474882111,70.4033123869,44.2579764131,42.0691370196,2.18883939351
 02/01  10:00:00,149.241128775,3.15058265303,0.0,35.7798768584,48.2474882111,62.0547409583,38.5969584413,36.4079557802,2.18900266103
 02/01  11:00:00,142.745794112,3.15058265303,0.0,31.2111356022,48.2474882111,60.1281475517,35.8071937514,33.6181555654,2.189038186
 02/01  12:00:00,141.61416009,3.15058265303,0.0,28.1529081731,48.2474882111,62.0547409583,33.8406149376,31.6508540202,2.18976091741
 02/01  13:00:00,145.27221185,3.15058265303,0.0,32.3553084408,48.2474882111,61.5103924513,34.8244844063,31.5483236978,3.27616070846
 02/01  14:00:00,140.542545305,3.15089225274,0.0,25.4754892837,48.2474882111,63.6602354638,32.8225747536,30.6323978259,2.19017692766
 02/01  15:00:00,136.815451316,3.15058265303,0.0,25.2807928057,48.2474882111,60.1281475517,31.3076900384,29.118579579,2.18911045938
 02/01  16:00:00,137.90823122,3.15058265303,0.0,26.37357271,48.2474882111,60.1281475517,31.0051024002,28.8166496845,2.18845271572
 02/01  17:00:00,141.864034175,3.15357722292,0.0,27.4364909855,48.2474882111,63.0180376616,30.7108407999,28.5213512551,2.18948954484
 02/01  18:00:00,148.3532992,3.22839284655,0.0,32.4591873725,37.5258241642,62.7947880557,29.3069468606,27.1189818468,2.18796501383
 02/01  19:00:00,125.560582759,3.15058265303,0.0,44.7752209411,26.8041601173,36.0181789539,33.401284743,32.2975683315,1.10371641152
 02/01  20:00:00,131.999222331,3.15058265303,0.0,53.7826517216,26.8041601173,33.4493877451,35.4530118065,34.3495635998,1.1034482067
 02/01  21:00:00,124.816285963,3.15058265303,0.0,62.6822114235,16.0824960704,28.0885557216,36.8641887722,35.7606749113,1.10351386086
 02/01  22:00:00,127.798675102,3.15058265303,0.0,66.9489961674,16.0824960704,26.8041601173,35.1311286835,35.1111286835,0.02
 02/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305984984,0.0,1.10305984984
 02/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299783603,0.0,1.10299783603
 02/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  03:00:00,43.3906963419,0.555425623881,0.22420394759,3.67488257074,2.68041601173,21.4433280938,1.1498429855,0.0468402970894,1.10300268841
 02/02  04:00:00,47.5718952129,0.925709373134,0.29828102061,7.4117206195,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  05:00:00,46.6640185765,0.740567498507,0.210162656675,6.77710422168,2.68041601173,21.4433280938,1.12529805604,0.0222406157303,1.10305744031
 02/02  06:00:00,50.9926868605,0.925709373134,0.129032479828,8.32134479615,5.36083202345,21.4433280938,0.195393067319,0.175393067319,0.02
 02/02  07:00:00,186.364521502,3.15058265303,10.2970128106,136.234992494,5.36083202345,21.4433280938,1.10309793358,0.0,1.10309793358
 02/02  08:00:00,154.63508294,3.15058265303,0.0,102.71177449,16.0824960704,32.6817896323,63.959236808,62.8556616278,1.10357518015
