Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  09:00:00,189.180392139,3.15058265303,0.0,67.3705687936,48.2474882111,70.4033123869,61.8606271183,60.7563934385,1.10423367972
 02/02  10:00:00,171.942226757,3.15058265303,0.0,58.4809748407,48.2474882111,62.0547409583,61.5949481705,59.4059407865,2.18900738406
 02/02  11:00:00,165.091048271,3.15058265303,0.0,53.5563897607,48.2474882111,60.1281475517,62.5215366097,60.3324674335,2.18906917624
 02/02  12:00:00,163.477192701,3.15058265303,0.0,50.0159407849,48.2474882111,62.0547409583,64.1607444533,60.8861032352,3.2746412181
 02/02  13:00:00,170.743628126,3.15058265303,0.0,57.826724716,48.2474882111,61.5103924513,64.3928134484,62.2021175872,2.19069586127
 02/02  14:00:00,164.645392912,3.15058265303,0.0,49.5786464902,48.2474882111,63.6602354638,66.4155815914,63.1397910216,3.27579056983
 02/02  15:00:00,158.705465543,3.15058265303,0.0,47.1708070332,48.2474882111,60.1281475517,65.0959756794,62.9072215074,2.18875417206
 02/02  16:00:00,159.049804127,3.15058265303,0.0,47.5151456169,48.2474882111,60.1281475517,66.3959145451,64.2075142895,2.18840025558
 02/02  17:00:00,162.496146077,3.15058265303,0.0,48.0715974569,48.2474882111,63.0180376616,67.2854987336,65.0958679838,2.18963074978
 02/02  18:00:00,171.0148249,3.16390927013,0.0,55.185196649,37.5258241642,62.7947880557,68.1549606818,67.0510316095,1.10392907223
 02/02  19:00:00,146.296925098,3.15058265303,0.0,65.5115632793,26.8041601173,36.0181789539,72.2515661103,70.0640817234,2.18748438696
 02/02  20:00:00,146.373434693,3.15058265303,0.0,68.1568640839,26.8041601173,33.4493877451,72.3497602177,72.3297602177,0.02
 02/02  21:00:00,142.771157666,3.15058265303,0.0,80.637083127,16.0824960704,28.0885557216,78.8049113877,77.7014178934,1.1034934943
 02/02  22:00:00,147.377636291,3.15058265303,0.0,86.5279573561,16.0824960704,26.8041601173,83.4166735729,82.3133601004,1.10331347246
 02/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303872544,0.0,1.10303872544
 02/02  24:00:00,43.7080448544,0.555425623881,0.0,4.2164350309,2.68041601173,21.4433280938,0.497496831901,0.477496831901,0.02
 02/03  01:00:00,47.6043589446,0.740567498507,0.0,7.92760724643,2.68041601173,21.4433280938,1.77492156153,1.75492156153,0.02
 02/03  02:00:00,51.5051716201,0.925709373134,0.0,11.6432780473,2.68041601173,21.4433280938,4.08177282813,2.97877070588,1.10300212225
 02/03  03:00:00,51.0431348177,0.740567498507,0.0,11.3663831195,2.68041601173,21.4433280938,3.66779655312,3.64779655312,0.02
 02/03  04:00:00,68.0268565117,2.244201515,4.40647193249,22.4399988646,2.68041601173,21.4433280938,5.93829897188,4.83523310017,1.10306587171
 02/03  05:00:00,72.0604929089,2.44034366956,5.41645828712,25.2675067526,2.68041601173,21.4433280938,4.86475701183,4.84475701183,0.02
 02/03  06:00:00,76.4512259067,2.28553030998,4.24081282815,28.3082825572,5.36083202345,21.4433280938,7.16655034797,6.06335368486,1.10319666311
 02/03  07:00:00,228.892517184,3.15058265303,8.17835707166,180.881643915,5.36083202345,21.4433280938,0.789113774763,0.769113774763,0.02
 02/03  08:00:00,184.789578555,3.15058265303,0.0,132.866270106,16.0824960704,32.6817896323,101.926714862,100.823214656,1.10350020545
 02/03  09:00:00,204.152308038,3.15058265303,0.0,82.3424846931,48.2474882111,70.4033123869,100.147115323,97.9587253136,2.18839000944
 02/03  10:00:00,182.282278425,3.15058265303,0.0,68.8210265085,48.2474882111,62.0547409583,97.5808171466,95.3917202492,2.18909689741
 02/03  11:00:00,171.067633462,3.15058265303,0.0,59.5329749521,48.2474882111,60.1281475517,94.461414531,92.2722907519,2.18912377915
 02/03  12:00:00,167.965259568,3.15058265303,0.0,54.5040076514,48.2474882111,62.0547409583,90.9623787382,88.7726569015,2.18972183671
 02/03  13:00:00,168.738549553,3.15058265303,0.0,55.8216461432,48.2474882111,61.5103924513,88.8894713942,85.613695939,3.2757754552
 02/03  14:00:00,155.611136598,3.15058265303,0.0,40.5443901762,48.2474882111,63.6602354638,85.1709004357,81.8949635927,3.27593684299
 02/03  15:00:00,145.411543167,3.15058265303,0.0,33.8768846568,48.2474882111,60.1281475517,76.9062120757,74.7175454514,2.18866662429
 02/03  16:00:00,141.785816322,3.15058265303,0.0,30.2511578117,48.2474882111,60.1281475517,71.4211424666,70.3167847099,1.10435775671
 02/03  17:00:00,147.471823953,3.15058265303,0.0,33.0472753332,48.2474882111,63.0180376616,76.1671724665,72.8932346265,3.27393783999
 02/03  18:00:00,165.264953171,3.16219887864,0.0,49.4370353118,37.5258241642,62.7947880557,78.166089546,77.0622300921,1.10385945395
 02/03  19:00:00,145.571983828,3.15058265303,0.0,64.7866220095,26.8041601173,36.0181789539,83.1452045921,82.0414891384,1.10371545369
 02/03  20:00:00,148.951768718,3.15058265303,0.0,70.7351981087,26.8041601173,33.4493877451,87.0407534905,85.9373288597,1.1034246308
 02/03  21:00:00,146.758568505,3.15058265303,0.0,84.6244939657,16.0824960704,28.0885557216,89.5649363572,88.461389716,1.10354664118
 02/03  22:00:00,150.872631707,3.15058265303,0.0,90.0229527722,16.0824960704,26.8041601173,92.1670530794,91.0639226116,1.10313046776
 02/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/03  24:00:00,44.9038623303,0.647996561194,0.0,5.31968156948,2.68041601173,21.4433280938,2.75017876945,1.64717896357,1.10299980589
 02/04  01:00:00,45.9628107975,0.925709373134,0.0,11.4617492482,2.68041601173,16.0824960704,2.91004426426,2.89004426426,0.02
 02/04  02:00:00,61.9529809597,2.13718142109,4.68616385871,21.5542835037,2.68041601173,16.0824960704,5.4252968282,4.32223508608,1.10306174212
 02/04  03:00:00,71.0772296095,2.45084548988,4.88230182511,30.1687301183,2.68041601173,16.0824960704,6.12373630514,6.10373630514,0.02
 02/04  04:00:00,74.325631163,2.27502848966,4.67902268983,33.7962278073,2.68041601173,16.0824960704,6.41298611691,6.39298611691,0.02
 02/04  05:00:00,79.7775981533,2.45084548988,4.53212879339,39.2192716938,2.68041601173,16.0824960704,9.50397193442,8.40096774031,1.10300419411
 02/04  06:00:00,81.6003651378,2.27502848966,4.35050721108,41.3994772609,2.68041601173,16.0824960704,9.08018512715,7.97698339991,1.10320172723
 02/04  07:00:00,243.417252352,3.15058265303,7.37472238399,196.21001377,5.36083202345,21.4433280938,2.52158373832,2.50158373832,0.02
 02/04  08:00:00,203.021774919,3.15058265303,0.0,167.921009637,5.36083202345,26.5809105114,104.187214898,103.083966292,1.10324860653
 02/04  09:00:00,187.143053842,3.15058265303,0.0,125.880326245,26.8041601173,31.2995447326,104.187364692,103.083966292,1.10339840085
 02/04  10:00:00,168.81330174,3.15058265303,0.0,105.302881835,26.8041601173,33.5472370403,104.18768154,103.083966292,1.10371524809
 02/04  11:00:00,154.598660701,3.15058265303,0.0,92.0515374998,26.8041601173,32.583940337,104.187548473,103.083966292,1.10358218158
 02/04  12:00:00,147.212918442,3.15058265303,0.0,82.4181029326,26.8041601173,34.8316326447,103.376674963,102.272949211,1.10372575267
 02/04  13:00:00,138.848454462,3.15058265303,0.0,75.338034557,26.8041601173,33.5472370403,99.0851499624,97.9815172966,1.10363266582
 02/04  14:00:00,129.0898428,3.15058265303,0.0,68.1482141044,26.8041601173,30.9784458315,92.4911891395,91.3875204007,1.10366873886
 02/04  15:00:00,108.667111759,3.15058265303,0.0,76.135137686,8.04124803518,21.3317032909,89.0585392728,87.9549872764,1.10355199642
 02/04  16:00:00,108.146046028,3.15058265303,0.0,76.8984675595,8.04124803518,20.0473076865,87.7721300219,86.6687604384,1.10336958355
 02/04  17:00:00,113.197158488,3.15058265303,0.0,81.628481118,8.04124803518,20.3684065876,87.4840470411,86.3806591974,1.10338784367
 02/04  18:00:00,134.438331274,3.15058265303,0.0,98.2531363719,2.68041601173,18.0090894769,91.1288438687,90.0257511409,1.10309272778
 02/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  20:00:00,40.8974397118,0.833138435821,0.14965755679,6.33929154303,2.68041601173,16.0824960704,1.38076599529,0.277612994756,1.10315300053
 02/04  21:00:00,50.3933162967,1.55145800766,2.56610632992,12.7003997829,2.68041601173,16.0824960704,1.22670688204,1.20670688204,0.02
 02/04  22:00:00,65.7034395976,2.46017036429,4.62844109077,25.0394759663,2.68041601173,16.0824960704,5.16316427954,4.05993578571,1.10322849382
 02/04  23:00:00,66.4082408757,2.26570361525,4.47138195189,26.0958031323,2.68041601173,16.0824960704,4.28062095674,4.26062095674,0.02
 02/04  24:00:00,75.6775424458,2.46017036429,4.30280612767,35.3392137777,2.68041601173,16.0824960704,8.2622861892,7.15923201725,1.10305417195
 02/05  01:00:00,74.1336054373,2.26570361525,4.18851501351,34.1040346324,2.68041601173,16.0824960704,6.38948810629,6.36948810629,0.02
 02/05  02:00:00,82.5937333802,2.46017036429,4.03395006975,42.52426077,2.68041601173,16.0824960704,10.439181775,9.33616874811,1.10301302691
 02/05  03:00:00,79.2081828015,2.26570361525,3.94206984361,39.4250571664,2.68041601173,16.0824960704,7.78503304093,7.76503304093,0.02
 02/05  04:00:00,89.489728809,2.46017036429,3.78485616094,49.6693501076,2.68041601173,16.0824960704,10.7781653974,10.7581653974,0.02
 02/05  05:00:00,85.6627216151,2.26570361525,3.7055503851,46.1161154386,2.68041601173,16.0824960704,9.75361655614,8.65059699706,1.10301955908
 02/05  06:00:00,94.6381291934,2.46017036429,3.55923558387,55.0433710691,2.68041601173,16.0824960704,11.4388619144,11.4188619144,0.02
 02/05  07:00:00,82.9313624588,2.26570361525,3.50476405074,48.5202092833,2.68041601173,16.0824960704,10.0683529999,8.96533394934,1.10301905059
 02/05  08:00:00,72.9897682705,2.46017036429,3.39529839307,48.362947337,2.68041601173,16.0824960704,11.6060814147,11.5860814147,0.02
 02/05  09:00:00,58.7945017373,2.26570361525,3.48219165157,34.2752542943,2.68041601173,16.0824960704,9.48780300708,8.38479191048,1.1030110966
 02/05  10:00:00,57.5576054664,2.46017036429,3.48490450784,32.8411784181,2.68041601173,16.0824960704,9.75482179951,9.73482179951,0.02
 02/05  11:00:00,47.6425597786,2.26570361525,3.6267350782,22.9787689089,2.68041601173,16.0824960704,6.5317829436,6.5117829436,0.02
 02/05  12:00:00,47.59629609,1.96422482458,2.32924181027,24.5314772789,2.68041601173,16.0824960704,7.9444456442,6.84134743019,1.10309821402
 02/05  13:00:00,42.8958861176,1.80282111153,2.48155123852,19.8401615914,2.68041601173,16.0824960704,3.91883178101,3.89883178101,0.02
 02/05  14:00:00,42.3764751672,1.79890964468,1.86394057615,19.9422727702,2.68041601173,16.0824960704,4.64583568934,3.54265613311,1.10317955623
 02/05  15:00:00,33.7945549394,1.43912771574,1.50956629337,12.0745087541,2.68041601173,16.0824960704,2.73315343124,1.63005092009,1.10310251115
 02/05  16:00:00,37.4959728015,1.79890964468,1.90396932243,15.0217416582,2.68041601173,16.0824960704,1.42376844712,1.40376844712,0.02
 02/05  17:00:00,34.1645517199,1.43912771574,1.51273604013,12.4413357879,2.68041601173,16.0824960704,0.42444836881,0.40444836881,0.02
 02/05  18:00:00,61.6333487892,2.40506530432,3.41734963363,24.7029150084,2.68041601173,16.0824960704,1.97374047689,0.870745293913,1.10299518298
 02/05  19:00:00,64.9085950691,2.26570361525,3.45103994363,25.616499334,2.68041601173,16.0824960704,1.1264726944,1.1064726944,0.02
 02/05  20:00:00,75.7340895729,2.46017036429,3.21086893212,36.4876981003,2.68041601173,16.0824960704,3.77673117333,2.67371581301,1.10301536032
 02/05  21:00:00,71.3373025969,2.26570361525,3.20586266668,32.2903841388,2.68041601173,16.0824960704,2.60916222393,2.58916222393,0.02
 02/05  22:00:00,81.4781131271,2.46017036429,3.03476668308,42.4078239035,2.68041601173,16.0824960704,5.47334440945,4.37018837182,1.10315603763
 02/05  23:00:00,74.8485614353,2.26570361525,3.06902114301,35.9384845009,2.68041601173,16.0824960704,3.7708834215,3.7508834215,0.02
 02/05  24:00:00,82.2660347104,2.46017036429,2.93901181654,43.2915003534,2.68041601173,16.0824960704,5.12824870117,5.10824870117,0.02
 02/06  01:00:00,77.915380002,2.26570361525,3.02163904182,33.6918531453,2.68041601173,21.4433280938,4.99864748183,3.89558397224,1.1030635096
 02/06  02:00:00,85.5946447558,2.46017036429,2.90782435254,41.2904658393,2.68041601173,21.4433280938,5.22963062012,5.20963062012,0.02
 02/06  03:00:00,77.9188227774,2.26570361525,2.98261572321,33.7343192393,2.68041601173,21.4433280938,5.01545158097,3.91240112896,1.10305045201
 02/06  04:00:00,85.6605803179,2.46017036429,2.85338036849,41.4108453854,2.68041601173,21.4433280938,5.1403690694,5.1203690694,0.02
 02/06  05:00:00,78.327164153,2.26570361525,2.92754404548,34.1977322927,2.68041601173,21.4433280938,4.932718872,3.82971511595,1.10300375604
 02/06  06:00:00,88.438317524,2.46017036429,2.83611372135,41.525433227,5.36083202345,21.4433280938,4.93080974652,4.91080974652,0.02
 02/06  07:00:00,270.251838999,3.15058265303,6.12990073466,224.289422067,5.36083202345,21.4433280938,1.625907135,0.522777335798,1.10312979921
 02/06  08:00:00,232.640157508,3.15058265303,0.0,180.716849058,16.0824960704,32.6817896323,59.9686928626,58.8650693427,1.10362351996
 02/06  09:00:00,241.708328585,3.15058265303,0.0,119.898505239,48.2474882111,70.4033123869,54.4214547629,52.2329407405,2.18851402241
 02/06  10:00:00,214.833638885,3.15058265303,0.0,101.372386968,48.2474882111,62.0547409583,48.7421544135,47.6375691979,1.1045852156
 02/06  11:00:00,199.921416644,3.15058265303,0.0,88.3867581344,48.2474882111,60.1281475517,44.3533842419,42.1642007388,2.1891835031
 02/06  12:00:00,191.313593989,3.15058265303,0.0,77.8523420726,48.2474882111,62.0547409583,40.2273722082,36.9528995903,3.27447261787
 02/06  13:00:00,191.146156946,3.15058265303,0.0,78.2292535369,48.2474882111,61.5103924513,35.0421181088,32.8517129188,2.19040519001
 02/06  14:00:00,177.652291541,3.15058265303,0.0,62.5855451187,48.2474882111,63.6602354638,32.4317687522,29.1558096918,3.27595906039
 02/06  15:00:00,169.197008713,3.15058265303,0.0,57.6623502029,48.2474882111,60.1281475517,29.4709014704,27.2819472321,2.18895423834
 02/06  16:00:00,166.250840185,3.15058265303,0.0,54.7161816754,48.2474882111,60.1281475517,28.8087047457,26.6201986463,2.1885060994
 02/06  17:00:00,167.787083199,3.15058265303,0.0,53.3625345795,48.2474882111,63.0180376616,29.7063003282,27.516874869,2.18942545922
 02/06  18:00:00,175.822661357,3.15058265303,0.0,60.0063597231,37.5258241642,62.7947880557,29.8513202773,28.7473430077,1.10397726966
 02/06  19:00:00,152.265192603,3.15058265303,0.0,71.4798307849,26.8041601173,36.0181789539,33.6486265929,31.4610550431,2.18757154979
 02/06  20:00:00,154.432598762,3.15058265303,0.0,76.2160281522,26.8041601173,33.4493877451,34.9429645785,34.9229645785,0.02
 02/06  21:00:00,150.20566473,3.15058265303,0.0,88.0715901905,16.0824960704,28.0885557216,41.2855337882,40.1820016709,1.10353211727
 02/06  22:00:00,151.604532893,3.15058265303,0.0,90.7548539585,16.0824960704,26.8041601173,45.4414927533,44.3381477084,1.1033450449
 02/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1028202808,0.0,1.1028202808
 02/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030020199,0.0,1.1030020199
 02/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  04:00:00,43.1904798399,0.555425623881,0.149293773672,3.54957624271,2.68041601173,21.4433280938,1.20529852373,0.102296519258,1.10300200447
 02/07  05:00:00,46.2819526978,0.925709373134,0.274610660306,6.1454484647,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  06:00:00,47.6124028588,0.740567498507,0.267082133715,4.98815301517,5.36083202345,21.4433280938,1.10319374665,0.0,1.10319374665
 02/07  07:00:00,196.499231379,3.15058265303,9.53571850325,147.130996678,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  08:00:00,159.623619901,3.15058265303,0.0,107.700311451,16.0824960704,32.6817896323,28.6695134166,27.5659691519,1.10354426476
 02/07  09:00:00,187.142032914,3.15058265303,0.0,65.332209569,48.2474882111,70.4033123869,25.3036106911,23.1155192275,2.18809146359
 02/07  10:00:00,166.645741438,3.15058265303,0.0,53.1844895213,48.2474882111,62.0547409583,17.3001719973,15.1111295509,2.18904244638
 02/07  11:00:00,157.032393255,3.15058265303,0.0,45.4977347447,48.2474882111,60.1281475517,13.2808731119,11.0916526375,2.18922047447
 02/07  12:00:00,153.448408386,3.15058265303,0.0,39.9871564693,48.2474882111,62.0547409583,13.523738955,11.3339240487,2.18981490633
 02/07  13:00:00,156.628736131,3.15058265303,0.0,43.7118327212,48.2474882111,61.5103924513,10.6275163728,7.35160088514,3.27591548767
 02/07  14:00:00,146.488413503,3.15058265303,0.0,31.4216670809,48.2474882111,63.6602354638,5.80356694644,2.52804710846,3.27551983798
 02/07  15:00:00,140.989177224,3.15058265303,0.0,29.4545187138,48.2474882111,60.1281475517,4.60216714852,2.41359010663,2.18857704189
 02/07  16:00:00,140.263728554,3.15058265303,0.0182360769199,28.7108339671,48.2474882111,60.1281475517,2.73043429363,1.62627046819,1.10416382544
 02/07  17:00:00,143.643893423,3.15058265303,0.0133818466025,29.2059629563,48.2474882111,63.0180376616,4.88891606563,1.61485112997,3.27406493565
 02/07  18:00:00,153.831375207,3.15058265303,0.0,38.0150735735,37.5258241642,62.7947880557,7.57171032331,6.46781164802,1.10389867528
 02/07  19:00:00,130.654193346,3.15058265303,0.0,49.8688315282,26.8041601173,36.0181789539,12.8699199653,11.7661687609,1.10375120434
 02/07  20:00:00,128.400198361,3.15058265303,0.0,50.1836277512,26.8041601173,33.4493877451,13.0252882036,11.9218333057,1.10345489783
 02/07  21:00:00,121.665271956,3.15058265303,0.0,59.5311974168,16.0824960704,28.0885557216,7.74851958057,6.64494193818,1.10357764239
 02/07  22:00:00,121.85030148,3.15058265303,0.362853825468,60.6377687199,16.0824960704,26.8041601173,1.51556328651,0.412419214815,1.10314407169
 02/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300212703,0.0,1.10300212703
 02/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300170592,0.0,1.10300170592
 02/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300052802,0.0,1.10300052802
 02/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313527965,0.0,1.10313527965
 02/08  07:00:00,147.634479968,3.15058265303,11.8086703095,95.9932934608,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/08  08:00:00,124.402112952,3.15058265303,0.0,72.4788045019,16.0824960704,32.6817896323,4.71716284184,3.6135455599,1.10361728194
 02/08  09:00:00,160.699118645,3.15058265303,0.389160227449,38.5001350728,48.2474882111,70.4033123869,3.02052350607,0.831843466867,2.1886800392
 02/08  10:00:00,145.488429817,3.15058265303,1.15322563049,30.8739522696,48.2474882111,62.0547409583,2.18892002799,0.0,2.18892002799
 02/08  11:00:00,140.226177798,3.15058265303,2.63917085166,26.0523484368,48.2474882111,60.1281475517,2.18923420612,0.0,2.18923420612
 02/08  12:00:00,139.882008648,3.15058265303,5.18365897357,21.2370977579,48.2474882111,62.0547409583,2.18958913281,0.0,2.18958913281
 02/08  13:00:00,144.946694327,3.15058265303,7.81460519536,24.2151857223,48.2474882111,61.5103924513,3.2758848967,0.0,3.2758848967
 02/08  14:00:00,139.18717706,3.15058265303,8.14674053512,15.9736901029,48.2474882111,63.6602354638,3.27539072759,0.0,3.27539072759
 02/08  15:00:00,134.029597813,3.15058265303,7.27709627358,15.2178430297,48.2474882111,60.1281475517,1.10439379499,0.0,1.10439379499
 02/08  16:00:00,134.053752056,3.15058265303,7.58384290225,14.9352506441,48.2474882111,60.1281475517,2.18839477595,0.0,2.18839477595
 02/08  17:00:00,138.167422433,3.15058265303,8.9529378542,14.789935959,48.2474882111,63.0180376616,2.18935988883,0.0,2.18935988883
 02/08  18:00:00,144.047396428,3.20460919155,9.43864355158,18.7384247038,37.5258241642,62.7947880557,2.18823733295,0.0,2.18823733295
 02/08  19:00:00,116.194462116,3.15058265303,7.52539654357,27.8837037537,26.8041601173,36.0181789539,1.10365127227,0.0,1.10365127227
 02/08  20:00:00,114.909678588,3.15058265303,7.11254587241,29.5805621065,26.8041601173,33.4493877451,1.10342002042,0.0,1.10342002042
 02/08  21:00:00,107.075336,3.15058265303,8.02302213428,36.9182393265,16.0824960704,28.0885557216,1.10358067655,0.0,1.10358067655
 02/08  22:00:00,109.072589895,3.15058265303,8.50781724254,39.7150937181,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312024683,0.0,1.10312024683
 02/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300096813,0.0,1.10300096813
 02/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299932714,0.0,1.10299932714
 02/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288314421,0.0,1.10288314421
 02/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/09  07:00:00,124.946982078,3.15058265303,15.0268954384,70.0875704415,5.36083202345,21.4433280938,1.10307993244,0.0,1.10307993244
 02/09  08:00:00,103.832817404,3.15058265303,0.657277661549,51.252231293,16.0824960704,32.6817896323,1.45222939737,0.348584922609,1.10364447476
 02/09  09:00:00,143.372811964,3.15435764204,3.66824216988,17.8909714597,48.2474882111,70.4033123869,2.1885650407,0.0,2.1885650407
 02/09  10:00:00,129.201853537,3.15058265303,6.43262347862,9.3079781415,48.2474882111,62.0547409583,1.10433393398,0.0,1.10433393398
 02/09  11:00:00,127.097889037,3.15165645881,8.67373683729,6.88841988432,48.2474882111,60.1281475517,2.18922838196,0.0,2.18922838196
 02/09  12:00:00,130.188756613,3.25079552042,10.5210592932,6.10623253615,48.2474882111,62.0547409583,3.27453386521,0.0,3.27453386521
 02/09  13:00:00,131.969406728,3.35999087444,11.9767874392,6.86630765831,48.2474882111,61.5103924513,3.27559708268,0.0,3.27559708268
 02/09  14:00:00,130.501118794,3.52504470775,13.1150977,1.94481261761,48.2474882111,63.6602354638,2.19053160904,0.0,2.19053160904
 02/09  15:00:00,126.358624151,3.44039639743,13.6910695527,0.843082343598,48.2474882111,60.1281475517,2.18898517005,0.0,2.18898517005
 02/09  16:00:00,125.65662996,3.29177295555,13.0843404989,0.896440648786,48.2474882111,60.1281475517,2.18853504925,0.0,2.18853504925
 02/09  17:00:00,128.07343409,3.23251033703,12.3097510033,1.25720678256,48.2474882111,63.0180376616,2.18945063116,0.0,2.18945063116
 02/09  18:00:00,129.87344173,3.30289705721,10.849067489,3.05575820299,37.5258241642,62.7947880557,1.10399380296,0.0,1.10399380296
 02/09  19:00:00,98.5161439394,3.15058265303,6.90754018689,10.8232419342,26.8041601173,36.0181789539,2.18758397367,0.0,2.18758397367
 02/09  20:00:00,98.1542716114,3.15058265303,3.97320669563,15.9644943063,26.8041601173,33.4493877451,1.10339900478,0.0,1.10339900478
 02/09  21:00:00,88.844313468,3.15058265303,1.77542527347,24.9348136554,16.0824960704,28.0885557216,0.02,0.0,0.02
 02/09  22:00:00,91.1272808515,3.15058265303,0.234648712597,30.0429532042,16.0824960704,26.8041601173,3.10871390637,2.0053626564,1.10335124997
 02/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299923583,0.0,1.10299923583
 02/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300094456,0.0,1.10300094456
 02/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300185342,0.0,1.10300185342
 02/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10290256945,0.0,1.10290256945
 02/10  07:00:00,130.522998329,3.15058265303,12.3901974714,78.3002846595,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/10  08:00:00,109.877770668,3.15058265303,0.656521009199,57.2979412087,16.0824960704,32.6817896323,3.3839658016,2.28059671659,1.10336908501
 02/10  09:00:00,154.43094662,3.15749983453,3.53370672284,29.0804993709,48.2474882111,70.4033123869,2.1881074825,0.0,2.1881074825
 02/10  10:00:00,140.848770222,3.15058265303,6.15842119224,21.2290971135,48.2474882111,62.0547409583,2.18905365673,0.0,2.18905365673
 02/10  11:00:00,137.219736121,3.15058265303,10.3624827563,15.3225948545,48.2474882111,60.1281475517,2.18922750716,0.0,2.18922750716
 02/10  12:00:00,138.644652412,3.15058265303,13.5227317957,11.6606686998,48.2474882111,62.0547409583,2.18981807608,0.0,2.18981807608
 02/10  13:00:00,140.610045539,3.15058265303,14.8413504608,12.8517916686,48.2474882111,61.5103924513,3.27591336202,0.0,3.27591336202
 02/10  14:00:00,139.781923511,3.16585010511,16.1136879123,8.58622172461,48.2474882111,63.6602354638,3.27551071709,0.0,3.27551071709
 02/10  15:00:00,135.726467328,3.15058265303,16.7486251155,7.44318370266,48.2474882111,60.1281475517,2.18856917691,0.0,2.18856917691
 02/10  16:00:00,135.706747336,3.15058265303,17.0942055908,7.07788323539,48.2474882111,60.1281475517,1.10415898988,0.0,1.10415898988
 02/10  17:00:00,138.817341629,3.17146388637,17.3351345618,7.0367772144,48.2474882111,63.0180376616,3.27404376454,0.0,3.27404376454
 02/10  18:00:00,142.26741118,3.25397777405,16.5385982741,9.80911615112,37.5258241642,62.7947880557,1.10389138325,0.0,1.10389138325
 02/10  19:00:00,110.763885773,3.15058265303,14.6952442405,15.2832797143,26.8041601173,36.0181789539,1.10374390038,0.0,1.10374390038
 02/10  20:00:00,109.534465317,3.15058265303,14.4150290501,16.9028656574,26.8041601173,33.4493877451,1.10344840403,0.0,1.10344840403
 02/10  21:00:00,99.1481032282,3.15058265303,13.9336378916,23.0803907975,16.0824960704,28.0885557216,1.10357029256,0.0,1.10357029256
 02/10  22:00:00,100.254795765,3.15058265303,12.9793854453,26.4257313851,16.0824960704,26.8041601173,1.10314091457,0.0,1.10314091457
 02/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300170692,0.0,1.10300170692
 02/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300056856,0.0,1.10300056856
 02/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299878368,0.0,1.10299878368
 02/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313078858,0.0,1.10313078858
 02/11  07:00:00,107.259947941,3.15058265303,15.7202336276,51.7071981153,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/11  08:00:00,76.8696295159,3.15058265303,0.939615338423,40.8292488955,5.36083202345,26.5809105114,1.10326303007,0.0,1.10326303007
 02/11  09:00:00,85.8156251453,3.15058265303,1.35435229335,23.198545255,26.8041601173,31.2995447326,1.10341619414,0.0,1.10341619414
 02/11  10:00:00,82.9218227456,3.15058265303,2.40153532625,17.0098675146,26.8041601173,33.5472370403,1.10373461063,0.0,1.10373461063
 02/11  11:00:00,82.673909132,3.15058265303,3.39851100417,16.7282749264,26.8041601173,32.583940337,1.10359975895,0.0,1.10359975895
 02/11  12:00:00,86.6764456464,3.18554442403,4.25061767505,17.5960506912,26.8041601173,34.8316326447,1.10374360044,0.0,1.10374360044
 02/11  13:00:00,85.6432655077,3.26105677074,5.31568077161,16.7066907136,26.8041601173,33.5472370403,1.10364841532,0.0,1.10364841532
 02/11  14:00:00,80.2279813546,3.26577978827,5.66390048855,13.5072550349,26.8041601173,30.9784458315,1.10357300064,0.0,1.10357300064
 02/11  15:00:00,55.4063440158,3.16426954605,5.26973675347,17.5909462962,8.04124803518,21.3317032909,1.10356624887,0.0,1.10356624887
 02/11  16:00:00,55.2856213408,3.15058265303,4.99010276367,19.0479401084,8.04124803518,20.0473076865,1.1033789547,0.0,1.1033789547
 02/11  17:00:00,56.0310112977,3.15058265303,3.69195055642,20.7703833714,8.04124803518,20.3684065876,1.10339717254,0.0,1.10339717254
 02/11  18:00:00,71.2538115528,3.15058265303,1.84172687866,35.694223105,2.68041601173,18.0090894769,1.10309527582,0.0,1.10309527582
 02/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309494479,0.0,1.10309494479
 02/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316269156,0.0,1.10316269156
 02/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300108155,0.0,1.10300108155
 02/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029579829,0.0,1.1029579829
 02/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295736011,0.0,1.10295736011
 02/12  06:00:00,36.1597507755,0.370283749254,0.0475157241562,2.16659912592,2.68041601173,16.0824960704,0.193794525027,0.173794525027,0.02
 02/12  07:00:00,33.9415864346,0.740567498507,0.158424852088,4.40190857443,2.68041601173,16.0824960704,1.16847256229,0.0654586148164,1.10301394748
 02/12  08:00:00,21.8271148575,0.555425623881,0.0895905034244,2.41074655404,2.68041601173,16.0824960704,0.180208827896,0.160208827896,0.02
 02/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295797874,0.0,1.10295797874
 02/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307277035,0.0,1.10307277035
 02/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317872026,0.0,1.10317872026
 02/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304176006,0.0,1.10304176006
 02/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300534672,0.0,1.10300534672
 02/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295784242,0.0,1.10295784242
 02/12  21:00:00,37.0747339232,0.555425623881,0.512333632367,2.43162249074,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  22:00:00,40.6178264342,0.925709373134,0.662051710592,5.45471317427,2.68041601173,16.0824960704,1.1030836798,0.0,1.1030836798
 02/12  23:00:00,39.8153913377,0.740567498507,0.410817964515,5.08865369847,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  24:00:00,42.6100533234,0.925709373134,0.277364071968,7.83162770209,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/13  01:00:00,46.6340375067,0.740567498507,0.130377039146,6.8269087694,2.68041601173,21.4433280938,1.17666978163,0.073609093825,1.1030606878
 02/13  02:00:00,49.9716548441,0.925709373134,0.0304500101417,10.0793112612,2.68041601173,21.4433280938,0.507171727495,0.487171727495,0.02
 02/13  03:00:00,48.4354818002,0.740567498507,0.0,8.75873010205,2.68041601173,21.4433280938,1.91437269541,0.811369414674,1.10300328073
 02/13  04:00:00,52.2751476662,0.925709373134,0.0,12.4132540935,2.68041601173,21.4433280938,2.00838509906,1.98838509906,0.02
 02/13  05:00:00,49.6607756207,0.740567498507,0.0,9.98402392257,2.68041601173,21.4433280938,2.85923576284,1.75623371462,1.10300204823
 02/13  06:00:00,56.1825657406,0.925709373134,0.0,13.6402561561,5.36083202345,21.4433280938,2.80163827842,2.78163827842,0.02
 02/13  07:00:00,220.04945636,3.15058265303,8.38550548087,174.298768014,5.36083202345,21.4433280938,1.28241250558,0.179285276445,1.10312722914
 02/13  08:00:00,168.787908598,3.15058265303,0.0,116.864600148,16.0824960704,32.6817896323,53.8475054243,52.7438882306,1.10361719369
 02/13  09:00:00,182.15269851,3.15058265303,0.0,60.3428751654,48.2474882111,70.4033123869,38.3146340559,36.1261415393,2.18849251659
 02/13  10:00:00,156.672120927,3.15058265303,0.0,43.2108690104,48.2474882111,62.0547409583,21.0315229538,19.926954349,1.10456860471
 02/13  11:00:00,146.407696688,3.15058265303,0.0716820365078,34.8013561417,48.2474882111,60.1281475517,6.8986153646,4.70947048253,2.18914488207
 02/13  12:00:00,145.081982497,3.17829348148,2.17899839731,29.4140213552,48.2474882111,62.0547409583,3.27439688528,0.0,3.27439688528
 02/13  13:00:00,147.938371102,3.19835473211,4.48155929351,30.4921363203,48.2474882111,61.5103924513,2.190342916,0.0,2.190342916
 02/13  14:00:00,138.292914344,3.2212978391,6.51648930686,16.6389634295,48.2474882111,63.6602354638,3.27584534944,0.0,3.27584534944
 02/13  15:00:00,130.164545461,3.166933269,6.90255554401,11.7109807909,48.2474882111,60.1281475517,2.18878282396,0.0,2.18878282396
 02/13  16:00:00,130.877576698,3.15058265303,7.04991371514,12.2930044726,48.2474882111,60.1281475517,2.18842104349,0.0,2.18842104349
 02/13  17:00:00,133.124425125,3.15058265303,7.02380887657,11.6760676282,48.2474882111,63.0180376616,2.18963946619,0.0,2.18963946619
 02/13  18:00:00,137.917601653,3.17651452115,5.41942999707,19.1232714877,37.5258241642,62.7947880557,1.10393162609,0.0,1.10393162609
 02/13  19:00:00,115.820055426,3.15058265303,4.34973190324,30.684961704,26.8041601173,36.0181789539,2.18748644677,0.0,2.18748644677
 02/13  20:00:00,116.142771727,3.15058265303,3.79654468446,34.1296564331,26.8041601173,33.4493877451,0.02,0.0,0.02
 02/13  21:00:00,110.19133563,3.15058265303,2.75589560599,45.3013654854,16.0824960704,28.0885557216,1.10349177603,0.0,1.10349177603
 02/13  22:00:00,112.694298512,3.15058265303,2.36026011335,49.4843594641,16.0824960704,26.8041601173,1.10331099842,0.0,1.10331099842
 02/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299829848,0.0,1.10299829848
 02/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300078964,0.0,1.10300078964
 02/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300140645,0.0,1.10300140645
 02/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311974659,0.0,1.10311974659
 02/14  07:00:00,137.07131998,3.15058265303,12.0663564871,87.6397806282,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/14  08:00:00,113.598695123,3.15058265303,1.25652784341,60.4188588302,16.0824960704,32.6817896323,1.15746012083,0.0538316122609,1.10362850857
 02/14  09:00:00,150.978560962,3.15058265303,3.45824050905,25.7104971079,48.2474882111,70.4033123869,2.18835081818,0.0,2.18835081818
 02/14  10:00:00,135.005364214,3.15058265303,4.53555235486,17.0085599422,48.2474882111,62.0547409583,2.18904451397,0.0,2.18904451397
 02/14  11:00:00,128.709476866,3.15244302907,5.83889382768,11.334064152,48.2474882111,60.1281475517,2.18907920236,0.0,2.18907920236
 02/14  12:00:00,130.793801293,3.20077713968,7.4602024811,9.82215240904,48.2474882111,62.0547409583,2.18964627821,0.0,2.18964627821
 02/14  13:00:00,133.362652577,3.15058265303,8.74941771089,11.6963314564,48.2474882111,61.5103924513,3.27575835312,0.0,3.27575835312
 02/14  14:00:00,131.756452156,3.16235782164,11.1743556615,5.50357490366,48.2474882111,63.6602354638,3.27559031865,0.0,3.27559031865
 02/14  15:00:00,126.847633626,3.15058265303,12.7957169152,2.51725820122,48.2474882111,60.1281475517,2.18855229572,0.0,2.18855229572
 02/14  16:00:00,127.16768966,3.15058265303,13.2572942063,2.37573694422,48.2474882111,60.1281475517,1.10429458585,0.0,1.10429458585
 02/14  17:00:00,131.162387509,3.17580179747,12.8065616953,3.90605804918,48.2474882111,63.0180376616,2.18919586791,0.0,2.18919586791
 02/14  18:00:00,132.345883919,3.25614939508,11.1779852404,7.71336363614,37.5258241642,62.7947880557,2.18836509674,0.0,2.18836509674
 02/14  19:00:00,103.346273195,3.15058265303,8.21369792704,14.3472134493,26.8041601173,36.0181789539,1.10365174712,0.0,1.10365174712
 02/14  20:00:00,103.526392006,3.15058265303,7.46666224513,17.8431591509,26.8041601173,33.4493877451,1.10344510403,0.0,1.10344510403
 02/14  21:00:00,94.3796286025,3.15058265303,6.4452457312,25.8003083322,16.0824960704,28.0885557216,1.103485485,0.0,1.103485485
 02/14  22:00:00,96.595137879,3.15058265303,5.26825395802,30.4772049862,16.0824960704,26.8041601173,1.10313089202,0.0,1.10313089202
 02/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300110978,0.0,1.10300110978
 02/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300119147,0.0,1.10300119147
 02/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300028893,0.0,1.10300028893
 02/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/15  07:00:00,116.05416905,3.15058265303,13.2449330824,65.4440531035,5.36083202345,21.4433280938,1.10315725255,0.0,1.10315725255
 02/15  08:00:00,105.128911251,3.15058265303,0.0,53.2056028013,16.0824960704,32.6817896323,6.18793537258,5.08429549988,1.1036398727
 02/15  09:00:00,149.863954033,3.15876274324,0.177439697462,27.8685109003,48.2474882111,70.4033123869,3.91181329695,1.7230508508,2.18876244615
 02/15  10:00:00,136.386755679,3.15058265303,0.120836649332,22.8046671132,48.2474882111,62.0547409583,3.19005046035,1.00113395488,2.18891650547
 02/15  11:00:00,131.753308856,3.15058265303,0.0222100833616,20.1964402629,48.2474882111,60.1281475517,3.65160909892,1.46267075149,2.18893834742
 02/15  12:00:00,130.742622775,3.15058265303,0.564115043344,16.7172558151,48.2474882111,62.0547409583,2.29692879844,0.107282990937,2.1896458075
 02/15  13:00:00,129.843250842,3.15130755061,2.16941905771,14.7562034773,48.2474882111,61.5103924513,3.27594989602,0.0,3.27594989602
 02/15  14:00:00,127.0727986,3.17201016604,3.1481887501,8.83643591528,48.2474882111,63.6602354638,2.19039853332,0.0,2.19039853332
 02/15  15:00:00,119.789013838,3.15058265303,2.8761526018,5.37820272591,48.2474882111,60.1281475517,2.18895519721,0.0,2.18895519721
 02/15  16:00:00,119.430492287,3.15058762207,3.14222824083,4.75360056695,48.2474882111,60.1281475517,2.18850498193,0.0,2.18850498193
 02/15  17:00:00,123.123996049,3.1952187698,3.38191359339,5.27289771938,48.2474882111,63.0180376616,2.18929680317,0.0,2.18929680317
 02/15  18:00:00,127.530118799,3.27489948891,1.78434724698,12.2724864153,37.5258241642,62.7947880557,2.18779022115,0.0,2.18779022115
 02/15  19:00:00,105.757598897,3.15058265303,0.0,24.9722370784,26.8041601173,36.0181789539,8.07009440458,6.9663654171,1.10372898748
 02/15  20:00:00,107.835405484,3.15058265303,0.0,29.6188348747,26.8041601173,33.4493877451,14.5452833528,13.4418181866,1.10346516614
 02/15  21:00:00,99.6428215747,3.15058265303,0.0,37.5087470355,16.0824960704,28.0885557216,15.870000203,14.766460128,1.10354007492
 02/15  22:00:00,102.709738188,3.15058265303,0.0,41.860059253,16.0824960704,26.8041601173,16.4340250775,16.4140250775,0.02
 02/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300278854,0.0,1.10300278854
 02/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299995948,0.0,1.10299995948
 02/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299802259,0.0,1.10299802259
 02/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103059916,0.0,1.103059916
 02/16  07:00:00,163.288077338,3.15058265303,10.877158415,115.045736058,5.36083202345,21.4433280938,1.23780717182,0.134720161382,1.10308701044
 02/16  08:00:00,140.696195907,3.15058265303,0.0,88.7728874572,16.0824960704,32.6817896323,65.5643783981,64.4607779035,1.10360049462
 02/16  09:00:00,179.092820233,3.15058265303,0.0,57.2829968874,48.2474882111,70.4033123869,61.6267303711,60.5223625641,1.10436780702
 02/16  10:00:00,162.104297294,3.15058265303,0.0,48.6430453779,48.2474882111,62.0547409583,56.8263632896,54.6374386613,2.18892462836
 02/16  11:00:00,152.952176424,3.15058265303,0.0,41.4175179136,48.2474882111,60.1281475517,49.140867743,46.9520856952,2.18878204775
 02/16  12:00:00,143.62214579,3.15058265303,0.0,30.1608938736,48.2474882111,62.0547409583,38.7467616816,36.5572940135,2.18946766807
 02/16  13:00:00,149.322054981,3.15058265303,0.0,36.4051515717,48.2474882111,61.5103924513,34.4560465609,31.1799787857,3.27606777525
 02/16  14:00:00,144.023670071,3.15058265303,0.0,28.956923649,48.2474882111,63.6602354638,30.3098041778,27.0341639153,3.27564026254
 02/16  15:00:00,139.550850598,3.15058265303,0.0,28.0161920882,48.2474882111,60.1281475517,26.2385254569,24.0498838566,2.18864160034
 02/16  16:00:00,140.08035309,3.15058265303,0.0,28.5456945805,48.2474882111,60.1281475517,24.8844807434,23.780288868,1.10419187548
 02/16  17:00:00,144.323023471,3.15058265303,0.0,29.8984748516,48.2474882111,63.0180376616,28.558922158,25.2847958201,3.27412633791
 02/16  18:00:00,149.464236119,3.21594249773,0.0,36.0499079735,37.5258241642,62.7947880557,26.3788936822,25.2749791018,1.10391458046
 02/16  19:00:00,127.35407189,3.15058265303,0.0,46.568710072,26.8041601173,36.0181789539,32.794775618,31.6910123934,1.10376322458
 02/16  20:00:00,128.328215414,3.15058265303,0.0,50.1116448048,26.8041601173,33.4493877451,39.1697900607,38.066326549,1.10346351172
 02/16  21:00:00,121.411183021,3.15058265303,0.0,59.2771084818,16.0824960704,28.0885557216,44.5434958469,43.4400243036,1.1034715433
 02/16  22:00:00,125.921901025,3.15058265303,0.0,65.0722220903,16.0824960704,26.8041601173,49.7883685814,48.6852493551,1.10311922631
 02/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300072576,0.0,1.10300072576
 02/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300085279,0.0,1.10300085279
 02/17  03:00:00,46.2405988257,0.925709373134,0.0107294573833,6.3679757955,2.68041601173,21.4433280938,0.63666889358,0.61666889358,0.02
 02/17  04:00:00,45.7695906023,0.740567498507,0.0,6.09283890412,2.68041601173,21.4433280938,1.66020445286,0.557369132136,1.10283532072
 02/17  05:00:00,49.3321722539,0.925709373134,0.0,9.47027868115,2.68041601173,21.4433280938,1.74954978039,1.72954978039,0.02
 02/17  06:00:00,50.4743168629,0.740567498507,0.0,8.11714915302,5.36083202345,21.4433280938,2.72469014245,1.62150048495,1.1031896575
 02/17  07:00:00,190.708580222,3.15058265303,9.45635153206,143.887045825,5.36083202345,21.4433280938,0.398549420705,0.378549420705,0.02
 02/17  08:00:00,145.972072643,3.15058265303,0.0,94.0487641933,16.0824960704,32.6817896323,64.0794253177,62.9758124776,1.10361284009
 02/17  09:00:00,167.69838636,3.15058265303,0.0,45.8885630147,48.2474882111,70.4033123869,48.8880391029,46.6993877298,2.18865137311
 02/17  10:00:00,145.787670489,3.15058265303,0.0,32.3264185727,48.2474882111,62.0547409583,35.4730468816,33.2838910911,2.18915579053
 02/17  11:00:00,138.803274128,3.15058265303,0.0,27.2686156179,48.2474882111,60.1281475517,22.7653111405,20.5761397264,2.18917141407
 02/17  12:00:00,138.220932794,3.16307377131,0.0,24.7471897588,48.2474882111,62.0547409583,11.5851600316,9.39564432309,2.18951570847
 02/17  13:00:00,139.445787321,3.18790696479,0.682436186564,25.809123413,48.2474882111,61.5103924513,3.93147668644,0.655188587814,3.27628809863
 02/17  14:00:00,132.966407913,3.25224260362,3.00751646892,14.7904850716,48.2474882111,63.6602354638,2.1902367708,0.0,2.1902367708
 02/17  15:00:00,124.97315221,3.22586131634,4.7533821228,8.60983291373,48.2474882111,60.1281475517,2.18916155092,0.0,2.18916155092
 02/17  16:00:00,123.855046779,3.16481140032,5.33491095035,6.9712485715,48.2474882111,60.1281475517,2.18848810639,0.0,2.18848810639
 02/17  17:00:00,126.613209355,3.18171041653,4.95690389912,7.20062907249,48.2474882111,63.0180376616,2.18950313097,0.0,2.18950313097
 02/17  18:00:00,129.704857028,3.26006811452,3.50254241361,12.743860853,37.5258241642,62.7947880557,2.18797164373,0.0,2.18797164373
 02/17  19:00:00,106.796585735,3.15058265303,0.702803841186,25.3084200754,26.8041601173,36.0181789539,1.42802458732,0.324311029551,1.10371355776
 02/17  20:00:00,109.717641233,3.15058265303,0.0,31.5010706235,26.8041601173,33.4493877451,5.81274191562,4.70929816241,1.10344375321
 02/17  21:00:00,103.289022149,3.15058265303,0.0,41.1549476098,16.0824960704,28.0885557216,11.5400386586,10.4365325917,1.10350606693
 02/17  22:00:00,106.562179272,3.15058265303,0.0,45.7125003372,16.0824960704,26.8041601173,11.0414486008,11.0214486008,0.02
 02/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304138222,0.0,1.10304138222
 02/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300028222,0.0,1.10300028222
 02/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300066928,0.0,1.10300066928
 02/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299972995,0.0,1.10299972995
 02/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  07:00:00,165.471744064,3.15058265303,10.5478368352,117.558724365,5.36083202345,21.4433280938,1.2180211163,0.114929577754,1.10309153855
 02/18  08:00:00,116.843357795,3.15058265303,0.0,81.7425925131,5.36083202345,26.5809105114,39.1421006742,39.1221006742,0.02
 02/18  09:00:00,113.431302039,3.15058265303,0.0,52.1685744419,26.8041601173,31.2995447326,27.0886144075,25.9851512932,1.10346311432
 02/18  10:00:00,103.1985682,3.15058265303,0.0,39.688148295,26.8041601173,33.5472370403,20.5602652429,19.456578926,1.10368631694
