Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/18  11:00:00,98.0897596326,3.15058265303,0.0,35.5426364312,26.8041601173,32.583940337,14.9555180862,13.8518794195,1.10363866674
 02/18  12:00:00,98.089503733,3.15058265303,0.0472978626616,33.2473903613,26.8041601173,34.8316326447,6.26025073065,4.07278331847,2.18746741218
 02/18  13:00:00,94.1111370005,3.15154606021,0.396410460448,30.2033432281,26.8041601173,33.5472370403,1.10370596906,0.0,1.10370596906
 02/18  14:00:00,87.882889372,3.15838159333,1.321284432,25.6121773037,26.8041601173,30.9784458315,1.10360258823,0.0,1.10360258823
 02/18  15:00:00,67.1854615783,3.15058265303,1.97774341504,32.6757440901,8.04124803518,21.3317032909,1.10342430698,0.0,1.10342430698
 02/18  16:00:00,65.1575345903,3.15058265303,2.5269594764,31.3829966451,8.04124803518,20.0473076865,1.10333340873,0.0,1.10333340873
 02/18  17:00:00,65.5513938924,3.15058265303,2.47041417802,31.5123023445,8.04124803518,20.3684065876,1.10336665346,0.0,1.10336665346
 02/18  18:00:00,81.4512194527,3.15058265303,1.18157937927,46.5517785043,2.68041601173,18.0090894769,0.132992984117,0.112992984117,0.02
 02/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308871913,0.0,1.10308871913
 02/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030873696,0.0,1.1030873696
 02/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301104999,0.0,1.10301104999
 02/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295505449,0.0,1.10295505449
 02/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295666764,0.0,1.10295666764
 02/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030923255,0.0,1.1030923255
 02/19  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295612759,0.0,1.10295612759
 02/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295269232,0.0,1.10295269232
 02/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304568589,0.0,1.10304568589
 02/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315757127,0.0,1.10315757127
 02/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295675511,0.0,1.10295675511
 02/19  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029571096,0.0,1.1029571096
 02/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030262592,0.0,1.1030262592
 02/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295235287,0.0,1.10295235287
 02/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295697697,0.0,1.10295697697
 02/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295644292,0.0,1.10295644292
 02/20  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296477362,0.0,1.10296477362
 02/20  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295673183,0.0,1.10295673183
 02/20  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300172342,0.0,1.10300172342
 02/20  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310951527,0.0,1.10310951527
 02/20  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304668906,0.0,1.10304668906
 02/20  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295652283,0.0,1.10295652283
 02/20  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295405109,0.0,1.10295405109
 02/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309022625,0.0,1.10309022625
 02/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299633772,0.0,1.10299633772
 02/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299783815,0.0,1.10299783815
 02/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299899621,0.0,1.10299899621
 02/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  07:00:00,163.919771294,3.15058265303,12.0802237788,114.474364651,5.36083202345,21.4433280938,1.10309630851,0.0,1.10309630851
 02/21  08:00:00,139.550316517,3.15058265303,5.65461751237,81.9723905549,16.0824960704,32.6817896323,1.10362797169,0.0,1.10362797169
 02/21  09:00:00,172.253551412,3.15058265303,8.12022311517,42.3235049519,48.2474882111,70.4033123869,2.18849847994,0.0,2.18849847994
 02/21  10:00:00,155.000055685,3.15058265303,11.4356741346,30.1031296335,48.2474882111,62.0547409583,1.10456240946,0.0,1.10456240946
 02/21  11:00:00,146.357150497,3.15058265303,16.0574344377,18.7650575489,48.2474882111,60.1281475517,2.18911675931,0.0,2.18911675931
 02/21  12:00:00,145.745609206,3.15065820288,20.0637043527,12.2205773868,48.2474882111,62.0547409583,3.27443429217,0.0,3.27443429217
 02/21  13:00:00,148.553361076,3.15777011316,22.5378382592,13.0914319475,48.2474882111,61.5103924513,2.19065408747,0.0,2.19065408747
 02/21  14:00:00,143.203191293,3.21702350945,24.5020427558,3.56796125831,48.2474882111,63.6602354638,3.27571049681,0.0,3.27571049681
 02/21  15:00:00,137.812965754,3.19729442544,25.0914554558,1.14014001598,48.2474882111,60.1281475517,2.18865926238,0.0,2.18865926238
 02/21  16:00:00,137.540291675,3.18288190787,25.0511356951,0.922198215236,48.2474882111,60.1281475517,2.18851163977,0.0,2.18851163977
 02/21  17:00:00,139.39447655,3.15908972787,23.9261390001,1.03528185565,48.2474882111,63.0180376616,2.1894639446,0.0,2.1894639446
 02/21  18:00:00,134.167411497,3.23992640686,20.6404228188,2.55600995711,37.5258241642,62.7947880557,1.10385533288,0.0,1.10385533288
 02/21  19:00:00,105.340152559,3.15058265303,15.941763751,8.61302699008,26.8041601173,36.0181789539,1.10376468249,0.0,1.10376468249
 02/21  20:00:00,104.874767933,3.15058265303,13.780555342,12.8776419811,26.8041601173,33.4493877451,1.10354957383,0.0,1.10354957383
 02/21  21:00:00,96.8963826312,3.15058265303,11.3963589665,23.3659491255,16.0824960704,28.0885557216,1.10355511801,0.0,1.10355511801
 02/21  22:00:00,100.440553259,3.15058265303,9.53341746119,30.0574568627,16.0824960704,26.8041601173,1.10315402619,0.0,1.10315402619
 02/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299988403,0.0,1.10299988403
 02/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299825172,0.0,1.10299825172
 02/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299570848,0.0,1.10299570848
 02/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313872139,0.0,1.10313872139
 02/22  07:00:00,104.779514321,3.15058265303,16.2584526637,51.1558787929,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/22  08:00:00,104.521409419,3.15058265303,12.1323717753,40.4657291942,16.0824960704,32.6817896323,1.10353388234,0.0,1.10353388234
 02/22  09:00:00,150.879960311,3.15814507236,15.0002621753,14.0623123714,48.2474882111,70.4033123869,2.18870044908,0.0,2.18870044908
 02/22  10:00:00,139.375538675,3.15058265303,17.3525858678,8.56170089043,48.2474882111,62.0547409583,2.18876162942,0.0,2.18876162942
 02/22  11:00:00,137.110921245,3.15058265303,19.6538390576,5.92242367729,48.2474882111,60.1281475517,2.18875603249,0.0,2.18875603249
 02/22  12:00:00,138.296978924,3.15058265303,20.9978777312,3.83784927603,48.2474882111,62.0547409583,2.18963541796,0.0,2.18963541796
 02/22  13:00:00,139.05559715,3.15794621841,22.2041778349,3.92715234039,48.2474882111,61.5103924513,3.27588348579,0.0,3.27588348579
 02/22  14:00:00,139.362005706,3.18219426515,22.6411018192,1.62254585244,48.2474882111,63.6602354638,3.27532342113,0.0,3.27532342113
 02/22  15:00:00,135.038955452,3.15058265303,22.1608699965,1.34342694589,48.2474882111,60.1281475517,1.10436404528,0.0,1.10436404528
 02/22  16:00:00,134.870299486,3.15058265303,22.2924074426,1.04323353392,48.2474882111,60.1281475517,2.18855230064,0.0,2.18855230064
 02/22  17:00:00,137.578785222,3.19274740511,22.8145337251,0.297538125469,48.2474882111,63.0180376616,2.18955156325,0.0,2.18955156325
 02/22  18:00:00,134.158188553,3.28227768807,20.937943304,2.20691524677,37.5258241642,62.7947880557,2.18800256674,0.0,2.18800256674
 02/22  19:00:00,105.572468464,3.15058265303,17.3867899545,7.40031669161,26.8041601173,36.0181789539,1.10372684416,0.0,1.10372684416
 02/22  20:00:00,104.338104638,3.15058265303,15.5640714414,10.5574625869,26.8041601173,33.4493877451,1.10345294677,0.0,1.10345294677
 02/22  21:00:00,93.6731473775,3.15058265303,13.5887530581,17.9503197802,16.0824960704,28.0885557216,1.10351387159,0.0,1.10351387159
 02/22  22:00:00,94.404458792,3.15058265303,12.1936003361,21.3611795211,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304459042,0.0,1.10304459042
 02/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299538398,0.0,1.10299538398
 02/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029994898,0.0,1.1029994898
 02/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299911338,0.0,1.10299911338
 02/23  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  07:00:00,89.8533563857,3.15058265303,18.3457139106,36.6097929441,5.36083202345,21.4433280938,1.10309010997,0.0,1.10309010997
 02/23  08:00:00,96.9379017306,3.15058265303,15.028414102,29.9861791789,16.0824960704,32.6817896323,1.10354610257,0.0,1.10354610257
 02/23  09:00:00,148.812280578,3.18505342974,17.5806516566,9.38733479918,48.2474882111,70.4033123869,1.10418406431,0.0,1.10418406431
 02/23  10:00:00,135.651834937,3.15058265303,19.1201528027,3.07043021797,48.2474882111,62.0547409583,2.1888881822,0.0,2.1888881822
 02/23  11:00:00,135.358267298,3.20799275095,22.0889297931,1.67726889751,48.2474882111,60.1281475517,2.18890013422,0.0,2.18890013422
 02/23  12:00:00,140.958704878,3.50342610616,26.4916911465,0.6529183623,48.2474882111,62.0547409583,3.27430696613,0.0,3.27430696613
 02/23  13:00:00,143.857703096,3.73114800672,29.9771845672,0.383049765706,48.2474882111,61.5103924513,2.19083550135,0.0,2.19083550135
 02/23  14:00:00,149.187770099,3.92425620822,33.3473501221,0.0,48.2474882111,63.6602354638,3.27571830127,0.0,3.27571830127
 02/23  15:00:00,145.6085772,3.783726031,33.4407753125,0.0,48.2474882111,60.1281475517,2.18865513985,0.0,2.18865513985
 02/23  16:00:00,145.034086948,3.7215919176,32.928419174,0.0,48.2474882111,60.1281475517,1.10419269746,0.0,1.10419269746
 02/23  17:00:00,146.924089012,3.60163948814,32.0484835575,0.0,48.2474882111,63.0180376616,3.27378995718,0.0,3.27378995718
 02/23  18:00:00,140.055940792,3.40387212036,28.9210163577,0.0,37.5258241642,62.7947880557,1.10401722245,0.0,1.10401722245
 02/23  19:00:00,106.304080697,3.15058265303,25.4227977443,0.0959211342651,26.8041601173,36.0181789539,1.1037427828,0.0,1.1037427828
 02/23  20:00:00,103.008602801,3.15058265303,24.2907000758,0.501332115388,26.8041601173,33.4493877451,1.10344597738,0.0,1.10344597738
 02/23  21:00:00,87.834445718,3.15058265303,23.1162553182,2.58411586066,16.0824960704,28.0885557216,1.10356167054,0.0,1.10356167054
 02/23  22:00:00,86.52127393,3.15058265303,21.2301714059,4.44142358936,16.0824960704,26.8041601173,1.10313498098,0.0,1.10313498098
 02/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299864939,0.0,1.10299864939
 02/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299610373,0.0,1.10299610373
 02/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299898229,0.0,1.10299898229
 02/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311695889,0.0,1.10311695889
 02/24  07:00:00,78.6864792266,3.15193109999,15.9573320083,27.8299492402,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/24  08:00:00,71.8899344122,3.15058265303,3.42545354145,16.541172421,16.0824960704,32.6817896323,1.10357196072,0.0,1.10357196072
 02/24  09:00:00,133.113196142,3.24959572615,6.28205801094,4.92230171244,48.2474882111,70.4033123869,2.18852354468,0.0,2.18852354468
 02/24  10:00:00,124.849237353,3.17772395751,8.5175493676,2.84329476409,48.2474882111,62.0547409583,2.18900463232,0.0,2.18900463232
 02/24  11:00:00,125.794737821,3.41671710019,12.3488041287,1.64514073541,48.2474882111,60.1281475517,2.18900278087,0.0,2.18900278087
 02/24  12:00:00,130.416521617,3.70939294265,15.5041825632,0.892276847699,48.2474882111,62.0547409583,2.18967677166,0.0,2.18967677166
 02/24  13:00:00,132.981182618,3.90210809771,18.5124957795,0.800257984424,48.2474882111,61.5103924513,3.27593600005,0.0,3.27593600005
 02/24  14:00:00,136.588587599,4.04573042421,20.6266934062,0.0,48.2474882111,63.6602354638,2.19035535562,0.0,2.19035535562
 02/24  15:00:00,132.609284698,3.84114134126,20.3840674994,0.0,48.2474882111,60.1281475517,2.18890023614,0.0,2.18890023614
 02/24  16:00:00,132.929874499,3.73051663766,20.8152820049,0.0,48.2474882111,60.1281475517,2.18842943826,0.0,2.18842943826
 02/24  17:00:00,134.912974704,3.6228801618,20.016128575,0.0,48.2474882111,63.0180376616,2.18918509488,0.0,2.18918509488
 02/24  18:00:00,127.982182335,3.43071168872,16.7651441564,0.0552741763199,37.5258241642,62.7947880557,1.10398754488,0.0,1.10398754488
 02/24  19:00:00,93.1981157495,3.15058265303,11.3071538433,1.10560008785,26.8041601173,36.0181789539,2.18763555014,0.0,2.18763555014
 02/24  20:00:00,90.8215759407,3.15058265303,9.29338443155,3.31162089962,26.8041601173,33.4493877451,1.10341305985,0.0,1.10341305985
 02/24  21:00:00,78.0649643207,3.15058265303,7.06118558743,8.86970419414,16.0824960704,28.0885557216,1.1034787547,0.0,1.1034787547
 02/24  22:00:00,79.0245382505,3.15058265303,4.71984532912,13.4550139867,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299914045,0.0,1.10299914045
 02/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299601003,0.0,1.10299601003
 02/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299866366,0.0,1.10299866366
 02/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313931768,0.0,1.10313931768
 02/25  07:00:00,103.413132007,3.15058265303,13.7370209663,54.7782615094,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/25  08:00:00,70.3095936949,3.15058265303,0.0810207792925,35.1278076336,5.36083202345,26.5809105114,10.1138306894,9.0106605827,1.10317010673
 02/25  09:00:00,80.8595145084,3.15058265303,3.57396008773,16.0228268237,26.8041601173,31.2995447326,1.10342540566,0.0,1.10342540566
 02/25  10:00:00,82.9241241193,3.15058265303,9.21508622935,10.1986179852,26.8041601173,33.5472370403,1.10367043669,0.0,1.10367043669
 02/25  11:00:00,85.0147268541,3.21630354121,15.6526468382,6.7492359263,26.8041601173,32.583940337,1.10356183455,0.0,1.10356183455
 02/25  12:00:00,90.964227296,3.4363569261,21.3561793888,4.52745812495,26.8041601173,34.8316326447,1.10378885669,0.0,1.10378885669
 02/25  13:00:00,91.2301344224,3.59246724539,24.4311829289,2.84664699637,26.8041601173,33.5472370403,2.18741188535,0.0,2.18741188535
 02/25  14:00:00,88.1413304166,3.62856547553,26.4069284524,0.314790445813,26.8041601173,30.9784458315,1.10366420006,0.0,1.10366420006
 02/25  15:00:00,59.3624812221,3.45602156841,25.6003700414,0.92469819219,8.04124803518,21.3317032909,1.10343949034,0.0,1.10343949034
 02/25  16:00:00,58.1653137454,3.27151829916,23.9565106528,2.84028897768,8.04124803518,20.0473076865,0.02,0.0,0.02
 02/25  17:00:00,57.9822764693,3.15332154048,22.9112777452,3.49958246674,8.04124803518,20.3684065876,1.10335210688,0.0,1.10335210688
 02/25  18:00:00,58.4724383385,3.15058265303,20.2549960228,6.96691407987,2.68041601173,18.0090894769,1.10312376762,0.0,1.10312376762
 02/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308395513,0.0,1.10308395513
 02/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312716733,0.0,1.10312716733
 02/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299812118,0.0,1.10299812118
 02/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295568985,0.0,1.10295568985
 02/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295436051,0.0,1.10295436051
 02/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308515559,0.0,1.10308515559
 02/26  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295568376,0.0,1.10295568376
 02/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295574013,0.0,1.10295574013
 02/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308616441,0.0,1.10308616441
 02/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304066708,0.0,1.10304066708
 02/26  16:00:00,20.4606165988,0.174640054308,1.51462436834,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  17:00:00,27.6386957411,0.904705732497,7.9626378324,0.0,2.68041601173,16.0824960704,1.10301393735,0.0,1.10301393735
 02/26  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295488663,0.0,1.10295488663
 02/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309248831,0.0,1.10309248831
 02/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295547016,0.0,1.10295547016
 02/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299841775,0.0,1.10299841775
 02/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299750636,0.0,1.10299750636
 02/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/27  07:00:00,75.0558475744,3.15058265303,21.5615660311,18.5964320122,5.36083202345,21.4433280938,1.10312253715,0.0,1.10312253715
 02/27  08:00:00,86.1645403344,3.15058265303,19.8589220237,14.3823098609,16.0824960704,32.6817896323,1.10356536344,0.0,1.10356536344
 02/27  09:00:00,147.751495603,3.18216873412,22.6679738724,3.24211230457,48.2474882111,70.4033123869,2.18862489642,0.0,2.18862489642
 02/27  10:00:00,138.232476876,3.15058265303,23.6437202691,1.12750469041,48.2474882111,62.0547409583,2.18865507419,0.0,2.18865507419
 02/27  11:00:00,136.484103008,3.15058265303,24.6885902636,0.260854234337,48.2474882111,60.1281475517,1.10460454766,0.0,1.10460454766
 02/27  12:00:00,139.681937828,3.15594536504,26.2153231993,0.0,48.2474882111,62.0547409583,3.2744017027,0.0,3.2744017027
 02/27  13:00:00,141.596670839,3.34480119184,28.4855488906,0.0,48.2474882111,61.5103924513,2.19028253023,0.0,2.19028253023
 02/27  14:00:00,144.176856447,3.33174888366,28.9289437941,0.0,48.2474882111,63.6602354638,3.27567016388,0.0,3.27567016388
 02/27  15:00:00,140.358875811,3.22916280739,28.745637147,0.0,48.2474882111,60.1281475517,2.18864184838,0.0,2.18864184838
 02/27  16:00:00,140.330324134,3.29607770079,28.6501705762,0.0,48.2474882111,60.1281475517,2.18847465303,0.0,2.18847465303
 02/27  17:00:00,142.461360048,3.28109012283,27.9063039585,0.0,48.2474882111,63.0180376616,2.18939648688,0.0,2.18939648688
 02/27  18:00:00,137.924411098,3.35619250132,26.8371662831,0.0,37.5258241642,62.7947880557,1.1040154861,0.0,1.1040154861
 02/27  19:00:00,105.883108277,3.15058265303,24.7800137638,0.317732694385,26.8041601173,36.0181789539,1.10379176524,0.0,1.10379176524
 02/27  20:00:00,103.327803698,3.15058265303,24.1241213224,0.987111766189,26.8041601173,33.4493877451,1.10351486307,0.0,1.10351486307
 02/27  21:00:00,89.0024532839,3.15058265303,23.8869464046,2.98143234008,16.0824960704,28.0885557216,1.10351827168,0.0,1.10351827168
 02/27  22:00:00,87.5442749051,3.15058265303,20.594923752,6.09967221841,16.0824960704,26.8041601173,1.10313922103,0.0,1.10313922103
 02/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299826256,0.0,1.10299826256
 02/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299766925,0.0,1.10299766925
 02/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299544815,0.0,1.10299544815
 02/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311495983,0.0,1.10311495983
 02/28  07:00:00,79.464776066,3.15749936584,19.238362072,25.3216477501,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/28  08:00:00,80.0687127925,3.15058265303,3.34911644944,24.7962878933,16.0824960704,32.6817896323,1.10363131509,0.0,1.10363131509
 02/28  09:00:00,135.243715489,3.22832659071,3.49229648655,9.86385171927,48.2474882111,70.4033123869,2.18852539431,0.0,2.18852539431
 02/28  10:00:00,120.956409922,3.15058265303,3.35158601445,4.14357199078,48.2474882111,62.0547409583,2.18883983065,0.0,2.18883983065
 02/28  11:00:00,119.782377105,3.17580640064,5.0437366491,3.17875819854,48.2474882111,60.1281475517,2.18909730473,0.0,2.18909730473
 02/28  12:00:00,123.938307932,3.38510713941,7.81811708416,2.42441444459,48.2474882111,62.0547409583,2.18975027358,0.0,2.18975027358
 02/28  13:00:00,125.37180372,3.52870567345,8.81411983298,3.2626574572,48.2474882111,61.5103924513,3.27601300203,0.0,3.27601300203
 02/28  14:00:00,124.916387094,3.60215553581,9.00065468025,0.397413108969,48.2474882111,63.6602354638,2.19038807131,0.0,2.19038807131
 02/28  15:00:00,120.56696877,3.42598800999,8.42302295686,0.333881946575,48.2474882111,60.1281475517,2.18891956601,0.0,2.18891956601
 02/28  16:00:00,119.868269472,3.29620539157,7.63357374894,0.554414474925,48.2474882111,60.1281475517,2.18843753798,0.0,2.18843753798
 02/28  17:00:00,122.439096651,3.29352913186,6.61744604535,1.25415550714,48.2474882111,63.0180376616,2.1891741769,0.0,2.1891741769
 02/28  18:00:00,119.385898604,3.37439708936,5.26362529677,3.01682390357,37.5258241642,62.7947880557,1.10389622632,0.0,1.10389622632
 02/28  19:00:00,92.1406558735,3.15058265303,2.56718812491,8.78810593027,26.8041601173,36.0181789539,2.18761108637,0.0,2.18761108637
 02/28  20:00:00,93.3428757484,3.15058265303,1.25960879414,13.8666963448,26.8041601173,33.4493877451,1.18180931196,0.0784085038408,1.10340080812
 02/28  21:00:00,84.1645713424,3.15058265303,0.500129932299,21.530366871,16.0824960704,28.0885557216,1.94602134792,0.842558620253,1.10346272767
 02/28  22:00:00,86.2245553004,3.15058265303,0.50414297491,24.8707333907,16.0824960704,26.8041601173,0.5381376429,0.5181376429,0.02
 02/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299528095,0.0,1.10299528095
 02/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299754283,0.0,1.10299754283
 03/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299738395,0.0,1.10299738395
 03/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312999827,0.0,1.10312999827
 03/01  07:00:00,91.2492146398,3.15058265303,14.6882281377,41.663136971,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/01  08:00:00,90.6610340159,3.15058265303,5.45327773022,33.2844478359,16.0824960704,32.6817896323,1.10350809734,0.0,1.10350809734
 03/01  09:00:00,142.741002479,3.20585931753,8.16746827651,12.7084341933,48.2474882111,70.4033123869,2.18816925282,0.0,2.18816925282
 03/01  10:00:00,130.978334305,3.15058265303,9.23813125417,8.27895113446,48.2474882111,62.0547409583,2.18897295476,0.0,2.18897295476
 03/01  11:00:00,126.690853699,3.15058265303,9.89752225023,5.2586729393,48.2474882111,60.1281475517,2.18894367142,0.0,2.18894367142
 03/01  12:00:00,127.826744824,3.15058265303,11.0709484807,3.29454442689,48.2474882111,62.0547409583,2.18979688941,0.0,2.18979688941
 03/01  13:00:00,129.237674426,3.23934875337,12.812775609,3.41922930763,48.2474882111,61.5103924513,3.27564876766,0.0,3.27564876766
 03/01  14:00:00,130.130556114,3.3998535702,14.3189064206,0.495632354313,48.2474882111,63.6602354638,3.27542245087,0.0,3.27542245087
 03/01  15:00:00,126.448764617,3.34311557833,14.4457046861,0.27586849571,48.2474882111,60.1281475517,1.10416590936,0.0,1.10416590936
 03/01  16:00:00,126.293176841,3.25373068991,14.3996710399,0.255699254259,48.2474882111,60.1281475517,2.1883568898,0.0,2.1883568898
 03/01  17:00:00,128.773286485,3.27870791997,13.6794304759,0.541182122489,48.2474882111,63.0180376616,2.18955447299,0.0,2.18955447299
 03/01  18:00:00,125.373374207,3.36089515187,12.2312243066,2.05020243416,37.5258241642,62.7947880557,2.18799587346,0.0,2.18799587346
 03/01  19:00:00,95.2491842648,3.15058265303,8.96237201142,5.50145043509,26.8041601173,36.0181789539,1.10371513344,0.0,1.10371513344
 03/01  20:00:00,95.3490442392,3.15058265303,6.98308753516,10.1493860946,26.8041601173,33.4493877451,1.10344020795,0.0,1.10344020795
 03/01  21:00:00,85.5505061349,3.15058265303,5.57940892949,17.8370226663,16.0824960704,28.0885557216,1.10349551666,0.0,1.10349551666
 03/01  22:00:00,87.2984940471,3.15058265303,4.50450255481,21.9443125575,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299974389,0.0,1.10299974389
 03/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299744154,0.0,1.10299744154
 03/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299612984,0.0,1.10299612984
 03/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307015927,0.0,1.10307015927
 03/02  07:00:00,107.571800475,3.15058265303,13.527707776,59.1462431674,5.36083202345,21.4433280938,1.10307704024,0.0,1.10307704024
 03/02  08:00:00,88.9259674246,3.15058265303,0.866055787373,36.1366031875,16.0824960704,32.6817896323,3.38332633194,2.27969964944,1.1036266825
 03/02  09:00:00,138.586593254,3.20355522514,6.85667439524,9.86712294131,48.2474882111,70.4033123869,1.10437900519,0.0,1.10437900519
 03/02  10:00:00,130.035061158,3.15058265303,11.082112119,5.49169712201,48.2474882111,62.0547409583,2.18873303654,0.0,2.18873303654
 03/02  11:00:00,129.223236743,3.1858396915,14.3403183011,3.31300289311,48.2474882111,60.1281475517,2.18871942314,0.0,2.18871942314
 03/02  12:00:00,134.174920998,3.3765005397,18.8696456387,1.61810555584,48.2474882111,62.0547409583,2.18934284742,0.0,2.18934284742
 03/02  13:00:00,136.111089416,3.56998314416,21.6656988029,1.10908671291,48.2474882111,61.5103924513,3.27575632044,0.0,3.27575632044
 03/02  14:00:00,138.885591728,3.55827020028,23.4057882489,0.00536951004555,48.2474882111,63.6602354638,3.27558957885,0.0,3.27558957885
 03/02  15:00:00,136.176818558,3.5010225136,24.2917201876,0.0,48.2474882111,60.1281475517,2.18851600404,0.0,2.18851600404
 03/02  16:00:00,134.698054057,3.36882647947,22.9451517206,0.0,48.2474882111,60.1281475517,1.10425734583,0.0,1.10425734583
 03/02  17:00:00,135.168498882,3.29108705452,20.6034458607,0.0,48.2474882111,63.0180376616,2.18907265646,0.0,2.18907265646
 03/02  18:00:00,129.993939759,3.35987450654,18.8886320105,0.0143809277206,37.5258241642,62.7947880557,2.18820947487,0.0,2.18820947487
 03/02  19:00:00,99.383553548,3.15058265303,16.2229926051,2.37519912453,26.8041601173,36.0181789539,1.10370783912,0.0,1.10370783912
 03/02  20:00:00,98.509872619,3.15058265303,15.6380582815,4.65524372803,26.8041601173,33.4493877451,1.10345846326,0.0,1.10345846326
 03/02  21:00:00,84.8134907294,3.15058265303,14.7235012896,7.95591490068,16.0824960704,28.0885557216,1.10350535027,0.0,1.10350535027
 03/02  22:00:00,84.7218609102,3.15058265303,13.6047036817,10.2674782938,16.0824960704,26.8041601173,1.10311499135,0.0,1.10311499135
 03/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299335456,0.0,1.10299335456
 03/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299709015,0.0,1.10299709015
 03/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299597971,0.0,1.10299597971
 03/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/03  07:00:00,68.4544942246,3.15327168513,19.7596143074,16.2616746874,5.36083202345,21.4433280938,1.10307783531,0.0,1.10307783531
 03/03  08:00:00,82.5876021212,3.15058265303,14.89420814,15.7700855314,16.0824960704,32.6817896323,1.10362410231,0.0,1.10362410231
 03/03  09:00:00,143.341714915,3.23944844559,16.8029571097,4.6400686674,48.2474882111,70.4033123869,2.18844990604,0.0,2.18844990604
 03/03  10:00:00,133.765899568,3.15058265303,17.5241156239,2.78053202741,48.2474882111,62.0547409583,1.10451761661,0.0,1.10451761661
 03/03  11:00:00,131.748228531,3.15058265303,18.6138237626,1.59974625871,48.2474882111,60.1281475517,2.18899982814,0.0,2.18899982814
 03/03  12:00:00,132.945243299,3.15685065294,18.5243141068,0.953409276066,48.2474882111,62.0547409583,3.27438495729,0.0,3.27438495729
 03/03  13:00:00,133.161766056,3.21634343781,18.0417431329,2.13735872844,48.2474882111,61.5103924513,2.19083264642,0.0,2.19083264642
 03/03  14:00:00,133.94286987,3.23543136424,18.0687440321,0.722530704841,48.2474882111,63.6602354638,3.27561790705,0.0,3.27561790705
 03/03  15:00:00,130.380802303,3.15558150836,18.0998116758,0.741333261705,48.2474882111,60.1281475517,2.18859027106,0.0,2.18859027106
 03/03  16:00:00,130.914106692,3.1610172369,18.3533848706,1.0156287273,48.2474882111,60.1281475517,1.10415083795,0.0,1.10415083795
 03/03  17:00:00,134.372547011,3.2455356036,18.2678964653,1.5851489758,48.2474882111,63.0180376616,3.2738958043,0.0,3.2738958043
 03/03  18:00:00,132.953893314,3.32983796608,18.0330747157,3.85992831806,37.5258241642,62.7947880557,1.1038310023,0.0,1.1038310023
 03/03  19:00:00,104.076505508,3.15058265303,16.2251117687,7.06603192133,26.8041601173,36.0181789539,1.10367668984,0.0,1.10367668984
 03/03  20:00:00,102.597084849,3.15058265303,16.2105175212,8.16999671808,26.8041601173,33.4493877451,1.10345757187,0.0,1.10345757187
 03/03  21:00:00,91.1121594944,3.15058265303,16.3623445508,12.6157404045,16.0824960704,28.0885557216,1.10349089651,0.0,1.10349089651
 03/03  22:00:00,91.2846821493,3.15058265303,16.2537430085,14.1812602061,16.0824960704,26.8041601173,1.10312860967,0.0,1.10312860967
 03/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299623547,0.0,1.10299623547
 03/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299662951,0.0,1.10299662951
 03/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299464222,0.0,1.10299464222
 03/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  07:00:00,79.8682418802,3.15058265303,19.8436905555,27.594035127,5.36083202345,21.4433280938,1.10312828165,0.0,1.10312828165
 03/04  08:00:00,68.9523107677,3.15058265303,11.0834183691,22.7681271166,5.36083202345,26.5809105114,1.1032271584,0.0,1.1032271584
 03/04  09:00:00,85.1620564042,3.15058265303,11.8656974183,12.0336313889,26.8041601173,31.2995447326,0.02,0.0,0.02
 03/04  10:00:00,85.0783138227,3.15058265303,11.7633144684,9.80457944963,26.8041601173,33.5472370403,2.18731612741,0.0,2.18731612741
 03/04  11:00:00,82.9168478815,3.15058265303,11.1627727854,9.20695189467,26.8041601173,32.583940337,1.10354922748,0.0,1.10354922748
 03/04  12:00:00,84.3597194944,3.15058265303,11.6676365746,7.89726741067,26.8041601173,34.8316326447,1.10369716141,0.0,1.10369716141
 03/04  13:00:00,83.443857718,3.15058265303,12.7135236857,7.2199141276,26.8041601173,33.5472370403,1.10369617631,0.0,1.10369617631
 03/04  14:00:00,79.2472772749,3.15058265303,12.9240807613,5.38156781767,26.8041601173,30.9784458315,1.10359053371,0.0,1.10359053371
 03/04  15:00:00,52.2731138683,3.15058265303,12.8494755648,6.89166423023,8.04124803518,21.3317032909,1.10342644694,0.0,1.10342644694
 03/04  16:00:00,52.6458036402,3.15058265303,11.3023739652,10.0958512062,8.04124803518,20.0473076865,1.10333495706,0.0,1.10333495706
 03/04  17:00:00,52.466308618,3.15058265303,8.34455015725,12.5530810909,8.04124803518,20.3684065876,1.10335676687,0.0,1.10335676687
 03/04  18:00:00,56.9601656378,3.15058265303,5.4815784077,22.6953923276,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307193739,0.0,1.10307193739
 03/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308786324,0.0,1.10308786324
 03/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307931876,0.0,1.10307931876
 03/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295718602,0.0,1.10295718602
 03/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295386527,0.0,1.10295386527
 03/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307659063,0.0,1.10307659063
 03/05  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298982465,0.0,1.10298982465
 03/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294948995,0.0,1.10294948995
 03/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303759335,0.0,1.10303759335
 03/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316853597,0.0,1.10316853597
 03/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295278174,0.0,1.10295278174
 03/05  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295106195,0.0,1.10295106195
 03/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302163418,0.0,1.10302163418
 03/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295393389,0.0,1.10295393389
 03/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299377124,0.0,1.10299377124
 03/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  04:00:00,40.2726470706,0.185141874627,0.0182496582201,1.13307133811,2.68041601173,21.4433280938,1.20419002159,0.101194337339,1.10299568425
 03/06  05:00:00,45.652953147,0.925709373134,0.321885140508,5.46917443375,2.68041601173,21.4433280938,0.0376792036223,0.0176792036223,0.02
 03/06  06:00:00,47.3813194318,0.740567498507,0.200756365529,4.82339535644,5.36083202345,21.4433280938,1.14402722153,0.0408455050912,1.10318171644
 03/06  07:00:00,172.998801833,3.15058265303,10.2401982641,130.328087371,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/06  08:00:00,136.959355596,3.15058265303,0.0,85.0360471465,16.0824960704,32.6817896323,29.2121197584,28.1084718091,1.10364794929
 03/06  09:00:00,158.421524553,3.15058265303,0.0214654827634,36.5902357256,48.2474882111,70.4033123869,10.2057226299,8.01717156323,2.18855106664
 03/06  10:00:00,138.858201149,3.15058265303,1.50593871233,23.8910105203,48.2474882111,62.0547409583,2.32152843682,0.132705187944,2.18882324888
 03/06  11:00:00,133.458537357,3.15058265303,3.70720883849,18.2166700089,48.2474882111,60.1281475517,2.18904772095,0.0,2.18904772095
 03/06  12:00:00,134.215693294,3.15987217394,5.26852682743,15.4766250288,48.2474882111,62.0547409583,2.18966614313,0.0,2.18966614313
 03/06  13:00:00,137.201569447,3.17704906667,6.7796089995,17.4785906245,48.2474882111,61.5103924513,3.27581492063,0.0,3.27581492063
 03/06  14:00:00,130.827171709,3.21663294764,8.14547728424,7.54889770799,48.2474882111,63.6602354638,2.19021941574,0.0,2.19021941574
 03/06  15:00:00,124.656350915,3.18925971515,8.86568618149,4.21732916134,48.2474882111,60.1281475517,2.18898148633,0.0,2.18898148633
 03/06  16:00:00,124.326293539,3.1536514863,9.13472971194,3.65383648416,48.2474882111,60.1281475517,2.18846913541,0.0,2.18846913541
 03/06  17:00:00,127.511738447,3.17040375523,9.40116212544,3.66620659933,48.2474882111,63.0180376616,2.18958761703,0.0,2.18958761703
 03/06  18:00:00,123.440420178,3.25158148713,8.66843873059,6.25668097974,37.5258241642,62.7947880557,1.10401332506,0.0,1.10401332506
 03/06  19:00:00,101.99531148,3.15058265303,6.59997667522,14.6099729864,26.8041601173,36.0181789539,1.10380802424,0.0,1.10380802424
 03/06  20:00:00,103.609756986,3.15058265303,4.60870626015,20.7844801163,26.8041601173,33.4493877451,1.10357473232,0.0,1.10357473232
 03/06  21:00:00,96.2467635599,3.15058265303,1.84599920534,32.2666898154,16.0824960704,28.0885557216,1.10343574924,0.0,1.10343574924
 03/06  22:00:00,100.344960156,3.15058265303,0.110246220029,39.3850350014,16.0824960704,26.8041601173,4.02700451795,2.92384628731,1.10315823064
 03/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299540334,0.0,1.10299540334
 03/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299526987,0.0,1.10299526987
 03/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299252029,0.0,1.10299252029
 03/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031302215,0.0,1.1031302215
 03/07  07:00:00,123.484157727,3.15058265303,12.3871119963,78.6665295331,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  08:00:00,108.50571973,3.15058265303,2.23601715932,54.3463941206,16.0824960704,32.6817896323,1.10350831916,0.0,1.10350831916
 03/07  09:00:00,147.433445787,3.15414819719,5.11895712634,20.5010997717,48.2474882111,70.4033123869,2.18856790901,0.0,2.18856790901
 03/07  10:00:00,132.47505216,3.15058265303,6.98961988849,12.0241803553,48.2474882111,62.0547409583,2.18884082608,0.0,2.18884082608
 03/07  11:00:00,129.430321926,3.15058265303,8.50521065512,9.39045276145,48.2474882111,60.1281475517,2.1890590236,0.0,2.1890590236
 03/07  12:00:00,130.497202389,3.15058265303,10.0653608844,6.97058958805,48.2474882111,62.0547409583,2.18967077125,0.0,2.18967077125
 03/07  13:00:00,131.554171756,3.15381789536,11.2635811249,7.37045197962,48.2474882111,61.5103924513,3.27580977052,0.0,3.27580977052
 03/07  14:00:00,130.276434357,3.17760266501,11.6888086813,3.49385924214,48.2474882111,63.6602354638,2.19020939185,0.0,2.19020939185
 03/07  15:00:00,123.702822682,3.15058265303,10.5996041931,1.56855997857,48.2474882111,60.1281475517,2.1889685007,0.0,2.1889685007
 03/07  16:00:00,124.223072196,3.15058265303,11.1352304627,1.55318322377,48.2474882111,60.1281475517,2.1884521104,0.0,2.1884521104
 03/07  17:00:00,127.732265449,3.20013958508,11.472173574,1.78598632348,48.2474882111,63.0180376616,2.18956240733,0.0,2.18956240733
 03/07  18:00:00,122.34889533,3.28209641766,8.41277867537,5.39030125599,37.5258241642,62.7947880557,1.10400060239,0.0,1.10400060239
 03/07  19:00:00,100.713762407,3.15058265303,4.08353953172,15.844861057,26.8041601173,36.0181789539,1.10379426125,0.0,1.10379426125
 03/07  20:00:00,101.839804755,3.15058265303,2.60717220433,21.0160619409,26.8041601173,33.4493877451,1.10356319856,0.0,1.10356319856
 03/07  21:00:00,92.8778260047,3.15058265303,2.28217545177,28.4615760138,16.0824960704,28.0885557216,1.1034239974,0.0,1.1034239974
 03/07  22:00:00,95.5614231412,3.15058265303,1.42825511192,33.2834890946,16.0824960704,26.8041601173,1.10315163629,0.0,1.10315163629
 03/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299557347,0.0,1.10299557347
 03/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
