Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299325866,0.0,1.10299325866
 03/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299485635,0.0,1.10299485635
 03/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312372249,0.0,1.10312372249
 03/08  07:00:00,122.090751716,3.15058265303,12.664618259,76.9956172592,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/08  08:00:00,110.065671117,3.15058265303,0.0,58.1423626668,16.0824960704,32.6817896323,17.951794055,16.8481525849,1.10364147003
 03/08  09:00:00,151.866309076,3.15885212639,0.0,30.0482162577,48.2474882111,70.4033123869,12.3953961504,10.2068795538,2.18851659663
 03/08  10:00:00,136.806513896,3.15058265303,0.0,23.3452619796,48.2474882111,62.0547409583,9.91540521449,7.7266195696,2.18878564489
 03/08  11:00:00,129.926720249,3.15058265303,0.110928600755,18.2811331385,48.2474882111,60.1281475517,4.72495328793,2.53595432083,2.18899896709
 03/08  12:00:00,127.317173825,3.15058265303,0.485721842937,13.370200066,48.2474882111,62.0547409583,2.18960488546,0.0,2.18960488546
 03/08  13:00:00,129.541557017,3.15222068544,0.996819973568,15.6261956016,48.2474882111,61.5103924513,3.27569435167,0.0,3.27569435167
 03/08  14:00:00,127.848564588,3.17136319682,1.88415766648,10.876879956,48.2474882111,63.6602354638,2.19048221251,0.0,2.19048221251
 03/08  15:00:00,123.786816108,3.15058265303,2.4814782485,9.77067934968,48.2474882111,60.1281475517,2.1888854223,0.0,2.1888854223
 03/08  16:00:00,123.582278456,3.15058265303,3.16441962095,8.88320032552,48.2474882111,60.1281475517,2.18836495183,0.0,2.18836495183
 03/08  17:00:00,125.319426033,3.17645023332,3.33177506245,7.53723477035,48.2474882111,63.0180376616,2.1894628899,0.0,2.1894628899
 03/08  18:00:00,124.946165991,3.26138379729,3.12400108617,13.2970621271,37.5258241642,62.7947880557,1.10384565636,0.0,1.10384565636
 03/08  19:00:00,106.962513131,3.15058265303,0.845176938152,25.3319743744,26.8041601173,36.0181789539,1.33296553366,0.229219301681,1.10374623198
 03/08  20:00:00,107.941825293,3.15058265303,0.0,29.7252546836,26.8041601173,33.4493877451,3.86559060523,2.76206722197,1.10352338326
 03/08  21:00:00,101.1606905,3.15058265303,0.0,39.0266159604,16.0824960704,28.0885557216,10.0731496149,8.96963089888,1.10351871605
 03/08  22:00:00,104.978524647,3.15058265303,0.0,44.1288457123,16.0824960704,26.8041601173,16.6851073355,15.5819718308,1.10313550463
 03/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299498797,0.0,1.10299498797
 03/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299393765,0.0,1.10299393765
 03/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299353655,0.0,1.10299353655
 03/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313105371,0.0,1.10313105371
 03/09  07:00:00,144.295551008,3.15058265303,11.1960659152,100.668968895,5.36083202345,21.4433280938,0.0540571933071,0.0340571933071,0.02
 03/09  08:00:00,116.372466213,3.15058265303,0.0,64.4491577631,16.0824960704,32.6817896323,23.2117316594,22.1081358769,1.10359578248
 03/09  09:00:00,147.626613138,3.15431730917,0.174118236758,25.6389368998,48.2474882111,70.4033123869,7.48649790472,5.29797449612,2.18852340861
 03/09  10:00:00,130.967871984,3.15058265303,1.73613860819,15.7704814589,48.2474882111,62.0547409583,2.29327527285,0.104344969152,2.1889303037
 03/09  11:00:00,127.392570637,3.15058265303,4.76571197484,11.0922001521,48.2474882111,60.1281475517,2.18886632778,0.0,2.18886632778
 03/09  12:00:00,129.600128754,3.18382510898,7.99581374565,8.10982063575,48.2474882111,62.0547409583,2.18978718023,0.0,2.18978718023
 03/09  13:00:00,132.085422222,3.2461340481,10.1476501288,8.92531728851,48.2474882111,61.5103924513,3.27546829042,0.0,3.27546829042
 03/09  14:00:00,130.227534042,3.33637290667,12.2640978818,2.71089948454,48.2474882111,63.6602354638,2.19032079831,0.0,2.19032079831
 03/09  15:00:00,126.194358051,3.24224271109,13.7410574778,0.826982005218,48.2474882111,60.1281475517,2.18864260093,0.0,2.18864260093
 03/09  16:00:00,126.23581962,3.17233434015,14.1358509077,0.543558515086,48.2474882111,60.1281475517,2.1884318946,0.0,2.1884318946
 03/09  17:00:00,129.295959147,3.21810865372,13.9966611402,0.807223386391,48.2474882111,63.0180376616,2.1892881508,0.0,2.1892881508
 03/09  18:00:00,123.637466481,3.30003462403,12.4477168789,2.62599599764,37.5258241642,62.7947880557,1.10393236644,0.0,1.10393236644
 03/09  19:00:00,99.4090599604,3.15058265303,8.57440528535,10.0492928568,26.8041601173,36.0181789539,1.10372728565,0.0,1.10372728565
 03/09  20:00:00,99.9282408607,3.15058265303,7.99954585396,13.7121243973,26.8041601173,33.4493877451,1.10345531396,0.0,1.10345531396
 03/09  21:00:00,89.7718473533,3.15058265303,6.30169683274,21.3360759814,16.0824960704,28.0885557216,1.10345103024,0.0,1.10345103024
 03/09  22:00:00,91.3966318488,3.15058265303,4.56941273917,25.9775401749,16.0824960704,26.8041601173,1.10312924846,0.0,1.10312924846
 03/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299386537,0.0,1.10299386537
 03/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299327161,0.0,1.10299327161
 03/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299412978,0.0,1.10299412978
 03/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/10  07:00:00,89.977310782,3.15058265303,14.4890536928,45.5250742248,5.36083202345,21.4433280938,1.10317087788,0.0,1.10317087788
 03/10  08:00:00,95.4270155588,3.15058265303,5.10896487532,38.3947422338,16.0824960704,32.6817896323,1.10364249571,0.0,1.10364249571
 03/10  09:00:00,145.413238536,3.18102598076,6.05145945876,17.5215124041,48.2474882111,70.4033123869,2.18867459513,0.0,2.18867459513
 03/10  10:00:00,132.958012401,3.15058265303,6.83881741177,12.6579430731,48.2474882111,62.0547409583,2.18872830751,0.0,2.18872830751
 03/10  11:00:00,129.059748669,3.15058265303,5.96643477922,11.5586553801,48.2474882111,60.1281475517,1.10434541799,0.0,1.10434541799
 03/10  12:00:00,128.975355224,3.15058265303,3.6475219573,11.8665813498,48.2474882111,62.0547409583,3.27434290227,0.0,3.27434290227
 03/10  13:00:00,130.60827157,3.16357306211,2.32864600242,15.3497317485,48.2474882111,61.5103924513,2.19054731026,0.0,2.19054731026
 03/10  14:00:00,128.647254907,3.18381043006,2.61917162584,10.9281090823,48.2474882111,63.6602354638,3.27537448978,0.0,3.27537448978
 03/10  15:00:00,124.78494951,3.15058265303,2.30715662196,10.9431343783,48.2474882111,60.1281475517,2.18864954373,0.0,2.18864954373
 03/10  16:00:00,124.832658223,3.15058265303,1.97878434642,11.3192153664,48.2474882111,60.1281475517,1.10416717894,0.0,1.10416717894
 03/10  17:00:00,128.18937474,3.18013804524,2.17605580065,11.5592149269,48.2474882111,63.0180376616,3.27387781434,0.0,3.27387781434
 03/10  18:00:00,128.027879568,3.26345537321,2.15797858987,17.3427266245,37.5258241642,62.7947880557,1.10381737609,0.0,1.10381737609
 03/10  19:00:00,107.080242798,3.15058265303,0.384653409933,25.9102275699,26.8041601173,36.0181789539,1.43015316143,0.326495476916,1.10365768452
 03/10  20:00:00,106.518576508,3.15058265303,0.0,28.3020058982,26.8041601173,33.4493877451,2.27699076975,1.17355383605,1.1034369337
 03/10  21:00:00,97.5230275634,3.15058265303,0.0,35.3889530242,16.0824960704,28.0885557216,5.40484909318,4.30138649912,1.10346259406
 03/10  22:00:00,100.800196562,3.15058265303,0.0,39.9505176274,16.0824960704,26.8041601173,9.0510459943,7.94793346944,1.10311252486
 03/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029932077,0.0,1.1029932077
 03/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299321515,0.0,1.10299321515
 03/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299345044,0.0,1.10299345044
 03/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  07:00:00,140.04573655,3.15058265303,11.4706286454,98.6119250398,5.36083202345,21.4433280938,1.10311268941,0.0,1.10311268941
 03/11  08:00:00,106.426563091,3.15058265303,0.0,71.3257978093,5.36083202345,26.5809105114,38.7084539177,37.6052113767,1.10324254099
 03/11  09:00:00,105.991523421,3.15058265303,0.0,44.7287958235,26.8041601173,31.2995447326,31.7368147911,31.7168147911,0.02
 03/11  10:00:00,97.5233030003,3.15058265303,0.0,34.0128830956,26.8041601173,33.5472370403,25.4768152127,23.2896426219,2.18717259079
 03/11  11:00:00,94.0927583025,3.15058265303,0.0,31.5456351011,26.8041601173,32.583940337,18.3941598812,17.2905707581,1.10358912314
 03/11  12:00:00,95.7379572004,3.15058265303,0.0,30.9431416913,26.8041601173,34.8316326447,12.9756880843,11.8719341017,1.10375398259
 03/11  13:00:00,91.9590344568,3.15058265303,0.0193512801375,28.4292632719,26.8041601173,33.5472370403,4.88433135558,3.78073307789,1.10359827769
 03/11  14:00:00,85.2403181318,3.15058265303,0.462489959499,23.8361994763,26.8041601173,30.9784458315,1.16285101109,0.0592428307244,1.10360818036
 03/11  15:00:00,62.9219747731,3.15058265303,0.85180230771,29.5381983922,8.04124803518,21.3317032909,1.1034177218,0.0,1.1034177218
 03/11  16:00:00,62.0994961697,3.15058265303,1.38629949085,29.4656182101,8.04124803518,20.0473076865,1.10331666215,0.0,1.10331666215
 03/11  17:00:00,64.7597516425,3.15058265303,1.61998863862,31.571085634,8.04124803518,20.3684065876,1.10333625871,0.0,1.10333625871
 03/11  18:00:00,73.5973154397,3.15058265303,0.67103349592,44.1430870413,2.68041601173,18.0090894769,0.503473983931,0.483473983931,0.02
 03/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306942942,0.0,1.10306942942
 03/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308381565,0.0,1.10308381565
 03/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299357027,0.0,1.10299357027
 03/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295177452,0.0,1.10295177452
 03/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295143628,0.0,1.10295143628
 03/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  06:00:00,37.5551220429,0.555425623881,0.14123208359,3.28311215924,2.68041601173,16.0824960704,1.21827981213,0.115327448028,1.1029523641
 03/12  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298600506,0.0,1.10298600506
 03/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302234584,0.0,1.10302234584
 03/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313812907,0.0,1.10313812907
 03/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300070108,0.0,1.10300070108
 03/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295184708,0.0,1.10295184708
 03/12  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029519629,0.0,1.1029519629
 03/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296103984,0.0,1.10296103984
 03/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295185105,0.0,1.10295185105
 03/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299296155,0.0,1.10299296155
 03/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310960448,0.0,1.10310960448
 03/13  06:00:00,148.045807167,3.15058265303,12.1059136584,91.1727106446,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  07:00:00,121.993363055,3.15058265303,2.55767763087,67.5123769745,16.0824960704,32.6817896323,1.10335902466,0.0,1.10335902466
 03/13  08:00:00,157.24304321,3.15058265303,6.01264380856,29.4205760562,48.2474882111,70.4033123869,2.18796964701,0.0,2.18796964701
 03/13  09:00:00,139.948906954,3.15058265303,8.97611646308,17.5115385748,48.2474882111,62.0547409583,2.18890483169,0.0,2.18890483169
 03/13  10:00:00,132.679172924,3.15058265303,10.8089634983,10.3355509156,48.2474882111,60.1281475517,2.18880909429,0.0,2.18880909429
 03/13  11:00:00,133.374809923,3.15058265303,13.2340961654,6.67946184095,48.2474882111,62.0547409583,2.18957284675,0.0,2.18957284675
 03/13  12:00:00,136.214375235,3.15058265303,15.0903906089,8.20708121647,48.2474882111,61.5103924513,3.27555973304,0.0,3.27555973304
 03/13  13:00:00,134.27643543,3.15058265303,16.4341773353,2.77551167223,48.2474882111,63.6602354638,2.19000203043,0.0,2.19000203043
 03/13  14:00:00,129.318860119,3.15058265303,15.9147369508,1.86946465822,48.2474882111,60.1281475517,2.18885954592,0.0,2.18885954592
 03/13  15:00:00,128.735445534,3.15058265303,15.5762581067,1.6245289172,48.2474882111,60.1281475517,2.18832584031,0.0,2.18832584031
 03/13  16:00:00,131.226267367,3.16229005141,15.4833079281,1.30670342087,48.2474882111,63.0180376616,2.18931427403,0.0,2.18931427403
 03/13  17:00:00,121.887116009,3.24409149572,14.7107575832,3.60321461649,37.5258241642,62.7947880557,1.10391033381,0.0,1.10391033381
 03/13  18:00:00,92.9848861243,3.15058265303,13.1427670343,8.92609060512,26.8041601173,36.0181789539,1.10380427712,0.0,1.10380427712
 03/13  19:00:00,102.600542135,3.15058265303,12.4640623826,11.9199091432,26.8041601173,33.4493877451,1.10357103921,0.0,1.10357103921
 03/13  20:00:00,93.6317611913,3.15058265303,11.7789462203,19.7187404318,16.0824960704,28.0885557216,1.1034276834,0.0,1.1034276834
 03/13  21:00:00,96.5472638462,3.15058265303,10.6097985177,25.0877863938,16.0824960704,26.8041601173,1.10315017304,0.0,1.10315017304
 03/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299301803,0.0,1.10299301803
 03/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299051805,0.0,1.10299051805
 03/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029925042,0.0,1.1029925042
 03/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311513996,0.0,1.10311513996
 03/14  06:00:00,100.1403379,3.15058265303,16.6907187861,38.6824362499,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/14  07:00:00,92.9327921136,3.15058265303,6.56501457588,34.444469088,16.0824960704,32.6817896323,1.10361558782,0.0,1.10361558782
 03/14  08:00:00,139.53717787,3.17747050236,6.45709761522,11.2433690603,48.2474882111,70.4033123869,2.18854702005,0.0,2.18854702005
 03/14  09:00:00,126.932401072,3.15058265303,7.00276951453,6.4683796406,48.2474882111,62.0547409583,2.18891410699,0.0,2.18891410699
 03/14  10:00:00,123.926803395,3.15058265303,7.46128050907,4.9308643764,48.2474882111,60.1281475517,2.18882160952,0.0,2.18882160952
 03/14  11:00:00,125.117625768,3.15142732776,7.75853493113,3.89699424588,48.2474882111,62.0547409583,2.18970008697,0.0,2.18970008697
 03/14  12:00:00,126.533868544,3.22777625334,9.16134363756,4.37842789671,48.2474882111,61.5103924513,2.1902555991,0.0,2.1902555991
 03/14  13:00:00,128.044239491,3.37749913308,10.6572925463,2.09328404279,48.2474882111,63.6602354638,3.27547804058,0.0,3.27547804058
 03/14  14:00:00,122.555742241,3.32877846864,10.6723569673,0.170530948365,48.2474882111,60.1281475517,2.18846507191,0.0,2.18846507191
 03/14  15:00:00,122.521633114,3.26237277203,10.8733812881,0.00180319664294,48.2474882111,60.1281475517,1.10418419626,0.0,1.10418419626
 03/14  16:00:00,125.901420964,3.26366696231,11.3540796611,0.0097083738719,48.2474882111,63.0180376616,3.27388069126,0.0,3.27388069126
 03/14  17:00:00,115.805936585,3.34165226403,10.9335208254,1.20171118186,37.5258241642,62.7947880557,1.10381308364,0.0,1.10381308364
 03/14  18:00:00,82.5374319851,3.15058265303,7.84525350592,3.77614999422,26.8041601173,36.0181789539,1.1037439195,0.0,1.1037439195
 03/14  19:00:00,92.639776057,3.15058265303,4.85470485638,9.56850059116,26.8041601173,33.4493877451,1.10342694333,0.0,1.10342694333
 03/14  20:00:00,84.2520212175,3.15058265303,2.77289230349,19.3450543749,16.0824960704,28.0885557216,1.10344793102,0.0,1.10344793102
 03/14  21:00:00,87.2729659177,3.15058265303,2.19824739126,24.2250395916,16.0824960704,26.8041601173,1.10310318912,0.0,1.10310318912
 03/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299080115,0.0,1.10299080115
 03/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299191271,0.0,1.10299191271
 03/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298837343,0.0,1.10298837343
 03/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/15  06:00:00,133.307433417,3.15058265303,12.6583029829,75.8819475695,5.36083202345,21.4433280938,1.10307960689,0.0,1.10307960689
 03/15  07:00:00,106.741124506,3.15058265303,0.0,54.8178160562,16.0824960704,32.6817896323,21.2094866699,20.1058688196,1.10361785032
 03/15  08:00:00,146.227397186,3.1773981034,0.0,24.390758391,48.2474882111,70.4033123869,17.884104934,16.7797233395,1.10438159447
 03/15  09:00:00,129.374725433,3.15058265303,0.0,15.9134735166,48.2474882111,62.0547409583,16.1182689748,13.9293804034,2.18888857137
 03/15  10:00:00,123.000591883,3.15058265303,0.0448604298876,11.4210729431,48.2474882111,60.1281475517,7.52621354815,5.3374108185,2.18880272966
 03/15  11:00:00,123.285519512,3.15058265303,0.475835843265,9.34843175179,48.2474882111,62.0547409583,2.37067197596,0.181329839863,2.18934213609
 03/15  12:00:00,126.151722253,3.18377881442,1.72457809295,11.477044589,48.2474882111,61.5103924513,3.27548893861,0.0,3.27548893861
 03/15  13:00:00,126.228634171,3.27093983247,3.50556886148,7.53596170772,48.2474882111,63.6602354638,3.275232028,0.0,3.275232028
 03/15  14:00:00,119.971111638,3.22720081654,4.58735334857,3.77248161593,48.2474882111,60.1281475517,1.10419179198,0.0,1.10419179198
 03/15  15:00:00,118.817060922,3.18521645483,5.02960883425,2.2181597765,48.2474882111,60.1281475517,2.18835223317,0.0,2.18835223317
 03/15  16:00:00,122.227365011,3.2353109639,5.52725967703,2.19082840298,48.2474882111,63.0180376616,2.18944328094,0.0,2.18944328094
 03/15  17:00:00,112.728490934,3.32983042095,5.3155095162,3.75409868276,37.5258241642,62.7947880557,2.18785141651,0.0,2.18785141651
 03/15  18:00:00,82.7817941428,3.15058265303,2.878430763,8.98733489487,26.8041601173,36.0181789539,1.10372866771,0.0,1.10372866771
 03/15  19:00:00,96.345821747,3.15058265303,1.47163672634,16.6576144112,26.8041601173,33.4493877451,1.10344897857,0.0,1.10344897857
 03/15  20:00:00,88.8943667978,3.15058265303,0.428424562235,26.3318676964,16.0824960704,28.0885557216,1.84795058938,0.744447722782,1.1035028666
 03/15  21:00:00,91.5869843416,3.15058265303,0.0,30.7373054068,16.0824960704,26.8041601173,4.41612624945,4.39612624945,0.02
 03/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299045209,0.0,1.10299045209
 03/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299207872,0.0,1.10299207872
 03/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298926442,0.0,1.10298926442
 03/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030938458,0.0,1.1030938458
 03/16  06:00:00,143.408954809,3.15058265303,12.0684029623,86.5733689827,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  07:00:00,115.421883419,3.15058265303,0.0,63.4985749695,16.0824960704,32.6817896323,28.1169085721,27.0135790464,1.10332952563
 03/16  08:00:00,155.223437387,3.16213200327,0.0,33.4020646918,48.2474882111,70.4033123869,16.4219474211,14.2337081385,2.1882392826
 03/16  09:00:00,135.548742364,3.15058265303,0.424134562613,21.6633558851,48.2474882111,62.0547409583,4.40474679471,2.21598119829,2.18876559642
 03/16  10:00:00,126.575797724,3.15058265303,2.22974360769,12.8113956062,48.2474882111,60.1281475517,2.18865334332,0.0,2.18865334332
 03/16  11:00:00,126.309721565,3.15058265303,3.73736007979,9.11110956882,48.2474882111,62.0547409583,2.18938452883,0.0,2.18938452883
 03/16  12:00:00,128.609761107,3.16591217107,5.86145126678,9.81607691271,48.2474882111,61.5103924513,3.27577883919,0.0,3.27577883919
 03/16  13:00:00,129.279155918,3.1983146209,8.33783892809,5.82683859963,48.2474882111,63.6602354638,2.19012109186,0.0,2.19012109186
 03/16  14:00:00,123.601712354,3.18428757341,9.69449776896,2.33885115428,48.2474882111,60.1281475517,2.18885017905,0.0,2.18885017905
 03/16  15:00:00,122.969744522,3.18385161823,10.2869205622,1.114896485,48.2474882111,60.1281475517,2.18829279908,0.0,2.18829279908
 03/16  16:00:00,126.260884707,3.22559643534,10.8077597534,0.953562551237,48.2474882111,63.0180376616,2.18932057129,0.0,2.18932057129
 03/16  17:00:00,116.934873132,3.31601374415,11.2386468794,2.0511601949,37.5258241642,62.7947880557,1.10393991063,0.0,1.10393991063
 03/16  18:00:00,82.8975804033,3.15058265303,8.49089341896,5.95799183276,26.8041601173,36.0181789539,1.10372954531,0.0,1.10372954531
 03/16  19:00:00,96.5228353524,3.15058265303,5.83440429529,12.4718604477,26.8041601173,33.4493877451,1.10345021722,0.0,1.10345021722
 03/16  20:00:00,87.9870089472,3.15058265303,3.96437250751,21.8885619005,16.0824960704,28.0885557216,1.10343980061,0.0,1.10343980061
 03/16  21:00:00,89.8443992807,3.15058265303,3.26546905771,25.7292512883,16.0824960704,26.8041601173,1.10312073688,0.0,1.10312073688
 03/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298873561,0.0,1.10298873561
 03/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299106849,0.0,1.10299106849
 03/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298785409,0.0,1.10298785409
 03/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  06:00:00,119.690816367,3.15058265303,13.4019982154,61.521635287,5.36083202345,21.4433280938,1.103148076,0.0,1.103148076
 03/17  07:00:00,98.5622991342,3.15058265303,2.13955583917,44.4994348452,16.0824960704,32.6817896323,1.10359391572,0.0,1.10359391572
 03/17  08:00:00,141.329015916,3.18250094799,5.29649589381,14.1907783822,48.2474882111,70.4033123869,2.18860183031,0.0,2.18860183031
 03/17  09:00:00,129.564641337,3.15058265303,8.68044196713,7.42294745365,48.2474882111,62.0547409583,1.10428753114,0.0,1.10428753114
 03/17  10:00:00,128.564524456,3.15058265303,11.9425497266,5.08731621983,48.2474882111,60.1281475517,2.18900099652,0.0,2.18900099652
 03/17  11:00:00,131.498639854,3.18333064115,14.5705673848,3.4340725643,48.2474882111,62.0547409583,3.27420839046,0.0,3.27420839046
 03/17  12:00:00,133.320646168,3.32596809998,17.1028388155,3.12551849598,48.2474882111,61.5103924513,2.19057121742,0.0,2.19057121742
 03/17  13:00:00,134.863468329,3.40528141558,18.6952028852,0.846820259733,48.2474882111,63.6602354638,3.27544435728,0.0,3.27544435728
 03/17  14:00:00,131.50603867,3.24141688714,19.841460806,0.0390851203783,48.2474882111,60.1281475517,2.18836925163,0.0,2.18836925163
 03/17  15:00:00,132.876799,3.28632115852,21.2064019841,0.0,48.2474882111,60.1281475517,1.10415207479,0.0,1.10415207479
 03/17  16:00:00,136.007071663,3.34293510055,21.3901705954,0.0,48.2474882111,63.0180376616,2.18925084407,0.0,2.18925084407
 03/17  17:00:00,124.276891177,3.3870356516,20.5608032115,0.0,37.5258241642,62.7947880557,2.18804573758,0.0,2.18804573758
 03/17  18:00:00,86.3160087348,3.15058265303,17.1726032927,0.694710290425,26.8041601173,36.0181789539,1.10375432997,0.0,1.10375432997
 03/17  19:00:00,94.791552636,3.15058265303,14.1994752193,2.37550680718,26.8041601173,33.4493877451,1.10339480218,0.0,1.10339480218
 03/17  20:00:00,82.2074619339,3.15058265303,12.2307901818,7.84259721299,16.0824960704,28.0885557216,1.10353265211,0.0,1.10353265211
 03/17  21:00:00,83.9463734814,3.15058265303,11.1956113019,11.9010832448,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299230905,0.0,1.10299230905
 03/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299001264,0.0,1.10299001264
 03/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029903721,0.0,1.1029903721
 03/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310539039,0.0,1.10310539039
 03/18  06:00:00,99.2824677188,3.15058265303,15.6296718328,41.352946355,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/18  07:00:00,74.2682072093,3.15058265303,5.41292978574,33.7545121416,5.36083202345,26.5809105114,1.10316411909,0.0,1.10316411909
 03/18  08:00:00,86.5244941403,3.15058265303,9.49574010426,15.766026439,26.8041601173,31.2995447326,1.1034781339,0.0,1.1034781339
 03/18  09:00:00,86.0770081456,3.15058265303,13.6179661774,8.94862206347,26.8041601173,33.5472370403,1.10361473535,0.0,1.10361473535
 03/18  10:00:00,85.9311105801,3.15058265303,17.61902922,5.76495815869,26.8041601173,32.583940337,1.10360333802,0.0,1.10360333802
 03/18  11:00:00,89.0551489627,3.15058265303,20.323730802,3.93660265157,26.8041601173,34.8316326447,1.10368306105,0.0,1.10368306105
 03/18  12:00:00,87.8989808291,3.19688909418,21.6263950495,2.71585943376,26.8041601173,33.5472370403,1.10363448977,0.0,1.10363448977
 03/18  13:00:00,85.078390381,3.25551587182,22.4651498455,1.56667862082,26.8041601173,30.9784458315,1.10361533115,0.0,1.10361533115
 03/18  14:00:00,56.4527301819,3.17394912288,22.8088393717,1.08855026712,8.04124803518,21.3317032909,1.10359604402,0.0,1.10359604402
 03/18  15:00:00,57.3718676602,3.15058375677,23.2464130708,2.87787501692,8.04124803518,20.0473076865,1.10333175769,0.0,1.10333175769
 03/18  16:00:00,57.9551349931,3.15058265303,23.0229982217,3.36345940155,8.04124803518,20.3684065876,1.10336979936,0.0,1.10336979936
 03/18  17:00:00,51.7662616474,3.15058265303,22.6013836113,5.31634980028,2.68041601173,18.0090894769,1.10307430412,0.0,1.10307430412
 03/18  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306715385,0.0,1.10306715385
 03/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315120336,0.0,1.10315120336
 03/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298932784,0.0,1.10298932784
 03/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294532156,0.0,1.10294532156
 03/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294538934,0.0,1.10294538934
 03/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294649513,0.0,1.10294649513
 03/19  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294662905,0.0,1.10294662905
 03/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303007085,0.0,1.10303007085
 03/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316364531,0.0,1.10316364531
 03/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029462518,0.0,1.1029462518
 03/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294628828,0.0,1.10294628828
 03/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294634682,0.0,1.10294634682
 03/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294727477,0.0,1.10294727477
 03/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298604908,0.0,1.10298604908
 03/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298774067,0.0,1.10298774067
 03/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311234025,0.0,1.10311234025
 03/20  06:00:00,92.6489288997,3.15058265303,18.6636672199,31.6854121487,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/20  07:00:00,87.22611247,3.15058265303,11.0262711905,24.2765328297,16.0824960704,32.6817896323,1.10351908473,0.0,1.10351908473
 03/20  08:00:00,141.396553307,3.16959644761,14.0554924278,5.51222373949,48.2474882111,70.4033123869,2.1885119794,0.0,2.1885119794
 03/20  09:00:00,135.200891123,3.15058265303,18.83827429,2.90136491685,48.2474882111,62.0547409583,2.18868766467,0.0,2.18868766467
 03/20  10:00:00,135.154302002,3.15058265303,22.2902691389,1.32937435271,48.2474882111,60.1281475517,2.18881883651,0.0,2.18881883651
 03/20  11:00:00,137.498051635,3.15815970551,23.7444541516,0.28476851415,48.2474882111,62.0547409583,2.18964361397,0.0,2.18964361397
 03/20  12:00:00,138.800086351,3.2282544045,25.7612851183,0.0442260713081,48.2474882111,61.5103924513,2.19014865636,0.0,2.19014865636
 03/20  13:00:00,144.58397335,3.49604714674,29.1717624345,0.0,48.2474882111,63.6602354638,3.27523514225,0.0,3.27523514225
 03/20  14:00:00,141.421078266,3.29021549188,29.7467869169,0.0,48.2474882111,60.1281475517,2.18850972952,0.0,2.18850972952
 03/20  15:00:00,143.076025438,3.31289696431,31.3790526167,0.0,48.2474882111,60.1281475517,1.10408001015,0.0,1.10408001015
 03/20  16:00:00,144.760179499,3.33040427519,30.1558092574,0.0,48.2474882111,63.0180376616,2.18906584196,0.0,2.18906584196
 03/20  17:00:00,130.721071532,3.35448669909,27.0375325187,0.0,37.5258241642,62.7947880557,2.1881288594,0.0,2.1881288594
 03/20  18:00:00,91.1299936947,3.15058265303,22.5647766996,0.116521843486,26.8041601173,36.0181789539,1.10365000411,0.0,1.10365000411
 03/20  19:00:00,99.8447841109,3.15058265303,19.9773416285,1.65087187291,26.8041601173,33.4493877451,1.10339805823,0.0,1.10339805823
 03/20  20:00:00,85.7347086417,3.15058265303,18.6745918946,4.92604220803,16.0824960704,28.0885557216,1.10352291824,0.0,1.10352291824
 03/20  21:00:00,85.9161503629,3.15058265303,18.4197717222,6.64669970594,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030427397,0.0,1.1030427397
 03/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029883002,0.0,1.1029883002
 03/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298900179,0.0,1.10298900179
 03/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298641849,0.0,1.10298641849
 03/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/21  06:00:00,78.9071494888,3.1600031661,21.8698489717,14.7280304729,5.36083202345,21.4433280938,1.10306198178,0.0,1.10306198178
 03/21  07:00:00,78.9546450737,3.15058265303,15.7085411009,11.322795523,16.0824960704,32.6817896323,1.10356408875,0.0,1.10356408875
 03/21  08:00:00,144.272701704,3.24952225553,20.0398299545,2.32410880152,48.2474882111,70.4033123869,1.10425400086,0.0,1.10425400086
 03/21  09:00:00,136.159962463,3.15058265303,21.6871276468,1.01158289941,48.2474882111,62.0547409583,2.18865527352,0.0,2.18865527352
 03/21  10:00:00,135.2955232,3.16516838175,23.5536419315,0.192637029892,48.2474882111,60.1281475517,2.18881070021,0.0,2.18881070021
 03/21  11:00:00,140.289063578,3.35097614121,26.6274181733,0.0,48.2474882111,62.0547409583,2.18950588455,0.0,2.18950588455
 03/21  12:00:00,140.106317159,3.32505417971,27.0149422228,0.0,48.2474882111,61.5103924513,3.27532677885,0.0,3.27532677885
 03/21  13:00:00,142.2724772,3.32241197101,27.03390146,0.0,48.2474882111,63.6602354638,2.19013708588,0.0,2.19013708588
 03/21  14:00:00,138.675825741,3.23303781955,27.0587120641,0.0,48.2474882111,60.1281475517,2.1888413281,0.0,2.1888413281
 03/21  15:00:00,139.275256008,3.27542206213,27.6157580888,0.0,48.2474882111,60.1281475517,2.18825784928,0.0,2.18825784928
 03/21  16:00:00,143.033290617,3.40183235628,28.3574922944,0.0,48.2474882111,63.0180376616,2.18923676901,0.0,2.18923676901
 03/21  17:00:00,131.467331739,3.40947952476,27.7287999001,0.0,37.5258241642,62.7947880557,1.10389704757,0.0,1.10389704757
 03/21  18:00:00,93.5887645009,3.15058265303,25.1341027562,0.00596659307495,26.8041601173,36.0181789539,1.10371603166,0.0,1.10371603166
 03/21  19:00:00,102.154972071,3.15058265303,23.496363651,0.442037810657,26.8041601173,33.4493877451,1.10340867915,0.0,1.10340867915
 03/21  20:00:00,85.9123518537,3.15058265303,21.5502975854,2.22797972909,16.0824960704,28.0885557216,1.10349584634,0.0,1.10349584634
 03/21  21:00:00,84.6481963456,3.15058265303,19.7833023589,4.01521505203,16.0824960704,26.8041601173,1.10312107368,0.0,1.10312107368
 03/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298716537,0.0,1.10298716537
 03/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029880253,0.0,1.1029880253
 03/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298812824,0.0,1.10298812824
 03/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  06:00:00,75.2291054789,3.19211164982,21.6024085701,11.2853183809,5.36083202345,21.4433280938,1.1031255728,0.0,1.1031255728
 03/22  07:00:00,78.8579219144,3.15058265303,15.2362727866,11.6983406781,16.0824960704,32.6817896323,1.10351124605,0.0,1.10351124605
 03/22  08:00:00,143.653224796,3.26341533883,19.3881663107,2.34240245477,48.2474882111,70.4033123869,1.10422642591,0.0,1.10422642591
 03/22  09:00:00,136.793519772,3.15241546478,22.8894016622,0.441033381954,48.2474882111,62.0547409583,2.18883166496,0.0,2.18883166496
 03/22  10:00:00,136.115421507,3.15058265303,24.5735689728,0.00719402458385,48.2474882111,60.1281475517,2.18869784179,0.0,2.18869784179
 03/22  11:00:00,138.036282829,3.18667828075,24.5389352848,0.0,48.2474882111,62.0547409583,2.18917487526,0.0,2.18917487526
 03/22  12:00:00,139.905598503,3.26084013108,26.8784376156,0.0,48.2474882111,61.5103924513,3.27519546269,0.0,3.27519546269
 03/22  13:00:00,143.378091356,3.29217997762,28.1697476098,0.0,48.2474882111,63.6602354638,2.93710080139,0.0,2.93710080139
 03/22  14:00:00,139.127832249,3.20666890181,27.53708749,0.0,48.2474882111,60.1281475517,1.44196945462,0.0,1.44196945462
 03/22  15:00:00,138.522009124,3.23200623354,26.905927034,0.0,48.2474882111,60.1281475517,2.18820753438,0.0,2.18820753438
 03/22  16:00:00,141.169416617,3.37045753286,26.5249931175,0.0,48.2474882111,63.0180376616,2.18899229926,0.0,2.18899229926
 03/22  17:00:00,128.713952016,3.40420850642,24.9806911957,0.0,37.5258241642,62.7947880557,1.10390660782,0.0,1.10390660782
 03/22  18:00:00,90.8191649225,3.15058265303,21.8840545479,0.486415222946,26.8041601173,36.0181789539,1.10377846253,0.0,1.10377846253
 03/22  19:00:00,100.336054435,3.15058265303,20.4710709283,1.64841289721,26.8041601173,33.4493877451,1.10354910864,0.0,1.10354910864
 03/22  20:00:00,85.3526743541,3.15058265303,19.0397961301,4.17880368486,16.0824960704,28.0885557216,1.10339976078,0.0,1.10339976078
 03/22  21:00:00,84.0154686893,3.15058265303,17.1927145322,5.97307522229,16.0824960704,26.8041601173,1.10312923887,0.0,1.10312923887
 03/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298679471,0.0,1.10298679471
 03/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298735351,0.0,1.10298735351
 03/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298775939,0.0,1.10298775939
 03/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103111377,0.0,1.103111377
 03/23  06:00:00,76.186583351,3.18901361362,21.4251202756,12.4231825837,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  07:00:00,77.8315282174,3.15058265303,12.1354583803,13.7727613873,16.0824960704,32.6817896323,1.10353372171,0.0,1.10353372171
 03/23  08:00:00,138.299163196,3.26188986144,13.2805810681,3.09745157478,48.2474882111,70.4033123869,2.18856051077,0.0,2.18856051077
 03/23  09:00:00,129.508600764,3.15171156669,14.6463440788,1.39987585535,48.2474882111,62.0547409583,2.18857670311,0.0,2.18857670311
 03/23  10:00:00,130.122704904,3.16089665008,17.8633736297,0.714358766895,48.2474882111,60.1281475517,1.10449811164,0.0,1.10449811164
 03/23  11:00:00,136.218863844,3.35792005433,22.4528560322,0.0974184941068,48.2474882111,62.0547409583,3.27415826177,0.0,3.27415826177
 03/23  12:00:00,138.126396017,3.55730497135,24.7320304295,0.0707398592404,48.2474882111,61.5103924513,2.19046397296,0.0,2.19046397296
 03/23  13:00:00,139.865632817,3.56456465113,24.3849043966,0.0,48.2474882111,63.6602354638,3.27520396251,0.0,3.27520396251
 03/23  14:00:00,134.020783573,3.37885918756,22.2578485285,0.0,48.2474882111,60.1281475517,1.10417067907,0.0,1.10417067907
 03/23  15:00:00,132.915110771,3.35693894276,21.174095971,0.0,48.2474882111,60.1281475517,2.18827021894,0.0,2.18827021894
 03/23  16:00:00,136.083844555,3.43888287271,21.3709957152,0.0,48.2474882111,63.0180376616,2.18927797824,0.0,2.18927797824
 03/23  17:00:00,123.033455753,3.41665811505,19.287745324,0.0,37.5258241642,62.7947880557,1.10391477665,0.0,1.10391477665
 03/23  18:00:00,84.1784976448,3.15058265303,15.2869316612,0.442870831975,26.8041601173,36.0181789539,2.18758786145,0.0,2.18758786145
 03/23  19:00:00,93.1087712859,3.15058265303,12.7522009054,2.13999977098,26.8041601173,33.4493877451,1.10336569687,0.0,1.10336569687
 03/23  20:00:00,79.0716343921,3.15058265303,10.5130688599,6.42449099303,16.0824960704,28.0885557216,0.02,0.0,0.02
 03/23  21:00:00,79.3003283284,3.15058265303,8.94825057053,9.50239882308,16.0824960704,26.8041601173,1.10329557136,0.0,1.10329557136
 03/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298601485,0.0,1.10298601485
 03/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298737178,0.0,1.10298737178
 03/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298650436,0.0,1.10298650436
 03/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310041486,0.0,1.10310041486
 03/24  06:00:00,97.0746046126,3.16290663561,15.1184389333,39.6439921656,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/24  07:00:00,85.850745552,3.15058265303,0.125710350294,33.801726752,16.0824960704,32.6817896323,4.50325758863,3.39976822025,1.10348936838
 03/24  08:00:00,139.841939445,3.22740880487,1.10996988471,16.8453200634,48.2474882111,70.4033123869,2.65507696039,0.466681300499,2.18839565989
 03/24  09:00:00,128.236536466,3.15061347685,1.14165002931,13.6336036967,48.2474882111,62.0547409583,2.18880693488,0.0,2.18880693488
 03/24  10:00:00,122.613980001,3.15058265303,1.57857453305,9.50074695779,48.2474882111,60.1281475517,2.18864658376,0.0,2.18864658376
 03/24  11:00:00,121.938536499,3.15127786793,2.3359162181,6.14067314979,48.2474882111,62.0547409583,2.18942322813,0.0,2.18942322813
 03/24  12:00:00,122.76509672,3.20537559853,3.41258819362,6.38081217088,48.2474882111,61.5103924513,2.19027234861,0.0,2.19027234861
 03/24  13:00:00,123.102689265,3.22619754982,4.87800323503,3.08232471093,48.2474882111,63.6602354638,3.27515054251,0.0,3.27515054251
 03/24  14:00:00,119.280856374,3.15078264303,5.60107641617,2.14492145828,48.2474882111,60.1281475517,2.18837541606,0.0,2.18837541606
 03/24  15:00:00,119.472735863,3.15690267655,6.28515300431,1.64660432571,48.2474882111,60.1281475517,1.10413840354,0.0,1.10413840354
 03/24  16:00:00,122.392404497,3.24426604787,6.62631269232,1.24785978979,48.2474882111,63.0180376616,2.18916806485,0.0,2.18916806485
 03/24  17:00:00,114.391633954,3.32960765793,5.9406717928,4.79230218925,37.5258241642,62.7947880557,2.18783575869,0.0,2.18783575869
 03/24  18:00:00,84.4977519321,3.15058265303,3.87279532985,12.1762614507,26.8041601173,36.0181789539,1.10361296923,0.0,1.10361296923
 03/24  19:00:00,98.7266090669,3.15058265303,2.34552412863,18.1645143288,26.8041601173,33.4493877451,1.10342314105,0.0,1.10342314105
 03/24  20:00:00,89.2551614088,3.15058265303,1.21805551586,25.9030313538,16.0824960704,28.0885557216,1.10346439376,0.0,1.10346439376
 03/24  21:00:00,90.4111355772,3.15058265303,0.423863713258,29.1375929291,16.0824960704,26.8041601173,0.611551262356,0.591551262356,0.02
 03/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298743296,0.0,1.10298743296
 03/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298638892,0.0,1.10298638892
 03/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298520485,0.0,1.10298520485
 03/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309872297,0.0,1.10309872297
 03/25  06:00:00,134.216153912,3.15058265303,12.5757669357,81.8078707787,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/25  07:00:00,100.344618142,3.15058265303,0.0,65.2438528602,5.36083202345,26.5809105114,29.7607152986,28.6575029299,1.10321236862
