Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/11  19:00:00,87.5919409939,3.15058265303,6.86649340639,4.97621031131,26.8041601173,33.4493877451,1.10339849124,0.0,1.10339849124
 04/11  20:00:00,80.7275993189,3.15058265303,4.36653609323,14.2269886865,16.0824960704,28.0885557216,1.10341541078,0.0,1.10341541078
 04/11  21:00:00,83.8464719528,3.15058265303,3.17808836225,19.8187046558,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297573805,0.0,1.10297573805
 04/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297494383,0.0,1.10297494383
 04/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102975046,0.0,1.102975046
 04/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309581148,0.0,1.10309581148
 04/12  06:00:00,104.790603587,3.15058265303,13.7493068828,56.1434471729,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/12  07:00:00,93.0643462609,3.15058265303,0.0,41.1410378111,16.0824960704,32.6817896323,12.3203437004,11.2168086732,1.10353502719
 04/12  08:00:00,138.558340272,3.23729153638,1.29495243972,15.3668556041,48.2474882111,70.4033123869,2.94807593201,0.759900163756,2.18817576826
 04/12  09:00:00,124.470263209,3.15058265303,2.06324185778,8.94576943484,48.2474882111,62.0547409583,1.10416043148,0.0,1.10416043148
 04/12  10:00:00,120.724026225,3.15058265303,3.12533982562,6.06402788925,48.2474882111,60.1281475517,2.18855231778,0.0,2.18855231778
 04/12  11:00:00,122.587592009,3.17024902805,4.5420839573,4.56458976014,48.2474882111,62.0547409583,2.18922935093,0.0,2.18922935093
 04/12  12:00:00,123.998125912,3.23929430558,6.28918480369,4.70332604573,48.2474882111,61.5103924513,3.27490420024,0.0,3.27490420024
 04/12  13:00:00,125.341705359,3.26494446359,8.55581772147,1.60477940501,48.2474882111,63.6602354638,2.18993702967,0.0,2.18993702967
 04/12  14:00:00,121.033690053,3.18923071681,9.42250130675,0.0378821724943,48.2474882111,60.1281475517,2.18836409749,0.0,2.18836409749
 04/12  15:00:00,122.108885897,3.20418910591,10.520620934,0.0,48.2474882111,60.1281475517,1.10415613439,0.0,1.10415613439
 04/12  16:00:00,126.509791076,3.3112845164,11.9245405931,0.0,48.2474882111,63.0180376616,2.18859013312,0.0,2.18859013312
 04/12  17:00:00,116.163957829,3.4077532929,12.3815003613,0.0456518608667,37.5258241642,62.7947880557,2.18761920134,0.0,2.18761920134
 04/12  18:00:00,77.3929695506,3.15058265303,9.46801925104,1.94358848124,26.8041601173,36.0181789539,1.10360037128,0.0,1.10360037128
 04/12  19:00:00,87.3198630416,3.15058265303,7.64068503523,3.92994073017,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/12  20:00:00,80.4949625665,3.15058265303,6.02145622127,12.3394318061,16.0824960704,28.0885557216,1.10341164256,0.0,1.10341164256
 04/12  21:00:00,83.4443344702,3.15058265303,4.24941893336,18.3452366021,16.0824960704,26.8041601173,1.10311990365,0.0,1.10311990365
 04/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297383989,0.0,1.10297383989
 04/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10278885027,0.0,1.10278885027
 04/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297214226,0.0,1.10297214226
 04/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/13  06:00:00,109.788764,3.15058265303,13.3040957963,61.5868186721,5.36083202345,21.4433280938,1.10313240136,0.0,1.10313240136
 04/13  07:00:00,96.267177468,3.15058265303,0.0,44.3438690182,16.0824960704,32.6817896323,10.8502888981,9.7467763246,1.10351257352
 04/13  08:00:00,139.425084782,3.23009492312,2.73520477737,14.8005443896,48.2474882111,70.4033123869,1.45009617906,0.345948026237,1.10414815283
 04/13  09:00:00,126.897050964,3.15058265303,6.58781159312,6.84798745426,48.2474882111,62.0547409583,2.18850394446,0.0,2.18850394446
 04/13  10:00:00,124.394954204,3.15058265303,8.90231598997,3.95797970422,48.2474882111,60.1281475517,2.18869277215,0.0,2.18869277215
 04/13  11:00:00,126.794829121,3.17067237441,11.0136444758,2.29984300729,48.2474882111,62.0547409583,2.18913562094,0.0,2.18913562094
 04/13  12:00:00,128.878297047,3.24340480318,13.8013901358,2.06718135133,48.2474882111,61.5103924513,2.19000380404,0.0,2.19000380404
 04/13  13:00:00,132.028597871,3.3302715762,16.3980389183,0.384123607709,48.2474882111,63.6602354638,3.27494214899,0.0,3.27494214899
 04/13  14:00:00,129.514097128,3.25379941489,17.8762218558,0.0,48.2474882111,60.1281475517,1.10415291598,0.0,1.10415291598
 04/13  15:00:00,130.436733553,3.24401356755,18.8086441281,0.0,48.2474882111,60.1281475517,2.18831688572,0.0,2.18831688572
 04/13  16:00:00,133.677649397,3.32008208169,19.0836013486,0.0,48.2474882111,63.0180376616,2.18886508019,0.0,2.18886508019
 04/13  17:00:00,122.003969737,3.41601497559,18.2589024475,0.0,37.5258241642,62.7947880557,1.10381307052,0.0,1.10381307052
 04/13  18:00:00,80.5826586659,3.15058265303,14.2520593596,0.349237488001,26.8041601173,36.0181789539,1.10363640904,0.0,1.10363640904
 04/13  19:00:00,91.4076499451,3.15058265303,12.9819749476,2.6764377214,26.8041601173,33.4493877451,1.10341129076,0.0,1.10341129076
 04/13  20:00:00,80.4681644837,3.15058265303,11.778684456,6.55540548858,16.0824960704,28.0885557216,1.10346528291,0.0,1.10346528291
 04/13  21:00:00,80.6585836282,3.15058265303,10.6685792658,9.14032542773,16.0824960704,26.8041601173,1.10309380507,0.0,1.10309380507
 04/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297454371,0.0,1.10297454371
 04/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297363412,0.0,1.10297363412
 04/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297325443,0.0,1.10297325443
 04/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/14  06:00:00,71.4630357101,3.15058265303,15.9975376536,20.5676485254,5.36083202345,21.4433280938,1.10304839213,0.0,1.10304839213
 04/14  07:00:00,78.9740962989,3.15058265303,9.51685692885,17.5339309203,16.0824960704,32.6817896323,1.10354157215,0.0,1.10354157215
 04/14  08:00:00,137.655977397,3.27293502993,12.3588804715,3.36492120396,48.2474882111,70.4033123869,1.10413792689,0.0,1.10413792689
 04/14  09:00:00,130.025902357,3.15823373212,15.1408686818,1.41613067992,48.2474882111,62.0547409583,2.18854242187,0.0,2.18854242187
 04/14  10:00:00,129.296787937,3.15058265303,17.2898325089,0.472296918215,48.2474882111,60.1281475517,2.18869037832,0.0,2.18869037832
 04/14  11:00:00,131.340121965,3.20066165247,17.6632583962,0.165532652468,48.2474882111,62.0547409583,2.189230751,0.0,2.189230751
 04/14  12:00:00,131.265543598,3.2740203843,18.0942848918,0.130917565685,48.2474882111,61.5103924513,2.19020279777,0.0,2.19020279777
 04/14  13:00:00,133.696623668,3.30209907915,18.4783608203,0.0,48.2474882111,63.6602354638,3.27446086328,0.0,3.27446086328
 04/14  14:00:00,128.909703044,3.2166567979,17.308970389,0.0,48.2474882111,60.1281475517,1.10409117965,0.0,1.10409117965
 04/14  15:00:00,127.343387999,3.22053010381,15.7387820386,0.0,48.2474882111,60.1281475517,2.1881842028,0.0,2.1881842028
 04/14  16:00:00,129.713903921,3.30958049863,15.1164892712,0.0138681846871,48.2474882111,63.0180376616,2.18888342365,0.0,2.18888342365
 04/14  17:00:00,119.540865264,3.39692196041,14.8034187065,1.01147228317,37.5258241642,62.7947880557,1.10370988216,0.0,1.10370988216
 04/14  18:00:00,83.3125281842,3.15058265303,12.8263797949,4.50478657102,26.8041601173,36.0181789539,1.10362845628,0.0,1.10362845628
 04/14  19:00:00,94.546842892,3.15058265303,12.4947470793,6.30285853651,26.8041601173,33.4493877451,1.10335712824,0.0,1.10335712824
 04/14  20:00:00,83.6577630821,3.15058265303,11.6155407559,9.90814778702,16.0824960704,28.0885557216,1.10343933977,0.0,1.10343933977
 04/14  21:00:00,84.5911863861,3.15058265303,11.3284080883,12.413099363,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301584785,0.0,1.10301584785
 04/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029742799,0.0,1.1029742799
 04/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297343005,0.0,1.10297343005
 04/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309086394,0.0,1.10309086394
 04/15  06:00:00,82.6538710208,3.15058265303,17.5810591115,30.1749623783,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/15  07:00:00,71.0598201893,3.15058265303,8.39636202811,27.5626928792,5.36083202345,26.5809105114,1.10318896775,0.0,1.10318896775
 04/15  08:00:00,88.8357826317,3.15058265303,9.99796557023,17.5750894645,26.8041601173,31.2995447326,1.10332966931,0.0,1.10332966931
 04/15  09:00:00,86.7038495469,3.15058265303,11.0665196908,12.1269099514,26.8041601173,33.5472370403,1.10362803956,0.0,1.10362803956
 04/15  10:00:00,80.411172604,3.15058265303,11.9498929174,5.91415648512,26.8041601173,32.583940337,1.10355023158,0.0,1.10355023158
 04/15  11:00:00,83.2955988844,3.15058265303,14.1058313133,4.39495206204,26.8041601173,34.8316326447,1.10363013557,0.0,1.10363013557
 04/15  12:00:00,83.0707435841,3.15058265303,15.8096748711,3.75064880828,26.8041601173,33.5472370403,1.10356693115,0.0,1.10356693115
 04/15  13:00:00,80.2351826683,3.15058265303,16.6824601845,2.61109378783,26.8041601173,30.9784458315,1.10352497884,0.0,1.10352497884
 04/15  14:00:00,51.9115239033,3.15058265303,17.3321147829,2.04743504715,8.04124803518,21.3317032909,1.10338736341,0.0,1.10338736341
 04/15  15:00:00,52.4352679395,3.15058265303,18.1461352373,3.04155423343,8.04124803518,20.0473076865,1.10325423276,0.0,1.10325423276
 04/15  16:00:00,53.6410004579,3.15058265303,18.507990261,3.56433282703,8.04124803518,20.3684065876,0.02,0.0,0.02
 04/15  17:00:00,47.1331772971,3.15058265303,16.817975099,6.4666739623,2.68041601173,18.0090894769,1.10305537156,0.0,1.10305537156
 04/15  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305363321,0.0,1.10305363321
 04/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311050345,0.0,1.10311050345
 04/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297219209,0.0,1.10297219209
 04/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029361848,0.0,1.1029361848
 04/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029317974,0.0,1.1029317974
 04/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293682651,0.0,1.10293682651
 04/16  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102747029,0.0,1.102747029
 04/16  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301175982,0.0,1.10301175982
 04/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313109437,0.0,1.10313109437
 04/16  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293469534,0.0,1.10293469534
 04/16  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292734689,0.0,1.10292734689
 04/16  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299458292,0.0,1.10299458292
 04/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293287538,0.0,1.10293287538
 04/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297189923,0.0,1.10297189923
 04/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297225476,0.0,1.10297225476
 04/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  06:00:00,75.3350422936,3.15058265303,17.7780183718,25.1265077241,5.36083202345,21.4433280938,1.10308925374,0.0,1.10308925374
 04/17  07:00:00,82.1188912474,3.15058265303,12.2467794707,17.9488033269,16.0824960704,32.6817896323,1.10352868345,0.0,1.10352868345
 04/17  08:00:00,141.827610155,3.21680981321,17.2794030213,2.67215662824,48.2474882111,70.4033123869,1.1040189539,0.0,1.1040189539
 04/17  09:00:00,134.714177149,3.15058265303,20.4489605674,0.803964665112,48.2474882111,62.0547409583,2.18844847497,0.0,2.18844847497
 04/17  10:00:00,134.29031194,3.15058265303,22.6993263166,0.0563271139283,48.2474882111,60.1281475517,2.18859929301,0.0,2.18859929301
 04/17  11:00:00,137.782849063,3.1712715275,24.3009082719,0.0,48.2474882111,62.0547409583,2.1893507881,0.0,2.1893507881
 04/17  12:00:00,139.264429202,3.24785368406,26.2502547614,0.0,48.2474882111,61.5103924513,2.18989793581,0.0,2.18989793581
 04/17  13:00:00,144.741064583,3.37814245723,29.4467583568,0.0,48.2474882111,63.6602354638,3.27451757728,0.0,3.27451757728
 04/17  14:00:00,134.699460526,3.25258882738,23.0627958418,0.0,48.2474882111,60.1281475517,1.10410251535,0.0,1.10410251535
 04/17  15:00:00,125.560533362,3.20888603489,13.9675714705,0.0,48.2474882111,60.1281475517,2.18818321505,0.0,2.18818321505
 04/17  16:00:00,124.689565352,3.29243908956,10.1152872714,0.0078730245835,48.2474882111,63.0180376616,2.18884387143,0.0,2.18884387143
 04/17  17:00:00,113.780966936,3.37470149451,8.47035624317,1.60685688449,37.5258241642,62.7947880557,1.10384087962,0.0,1.10384087962
 04/17  18:00:00,77.3450797375,3.15058265303,4.9726188067,6.39109911254,26.8041601173,36.0181789539,1.10360396535,0.0,1.10360396535
 04/17  19:00:00,89.0009361843,3.15058265303,3.72572890466,9.52597000348,26.8041601173,33.4493877451,1.10333316153,0.0,1.10333316153
 04/17  20:00:00,82.1633833995,3.15058265303,3.17299169588,16.8563171645,16.0824960704,28.0885557216,1.10340808771,0.0,1.10340808771
 04/17  21:00:00,84.5099458087,3.15058265303,2.81395357661,20.8463132973,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029723526,0.0,1.1029723526
 04/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297172683,0.0,1.10297172683
 04/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297154477,0.0,1.10297154477
 04/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307180549,0.0,1.10307180549
 04/18  06:00:00,98.4329922681,3.15058265303,13.7925147614,52.209961309,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/18  07:00:00,89.5440106604,3.15058265303,0.412340921883,37.2083612888,16.0824960704,32.6817896323,2.97787683919,1.8744235081,1.10345333109
 04/18  08:00:00,137.759074131,3.2342188218,3.15370996022,12.711904657,48.2474882111,70.4033123869,2.1883948259,0.0,2.1883948259
 04/18  09:00:00,125.462852793,3.15058265303,4.91890829164,7.08269258524,48.2474882111,62.0547409583,1.10416845428,0.0,1.10416845428
 04/18  10:00:00,122.991237988,3.15058265303,7.05079139705,4.40578808121,48.2474882111,60.1281475517,2.18852135432,0.0,2.18852135432
 04/18  11:00:00,125.946763218,3.16781578452,9.69294537157,2.7753327986,48.2474882111,62.0547409583,2.18912112684,0.0,2.18912112684
 04/18  12:00:00,128.385516672,3.23747772046,12.7869722791,2.59474591598,48.2474882111,61.5103924513,3.27459315913,0.0,3.27459315913
 04/18  13:00:00,131.005311498,3.26494868856,15.2321494693,0.59204957077,48.2474882111,63.6602354638,2.18965039314,0.0,2.18965039314
 04/18  14:00:00,128.009083895,3.18911793129,16.4358901069,0.0,48.2474882111,60.1281475517,2.18805890893,0.0,2.18805890893
 04/18  15:00:00,128.555863695,3.2053433063,16.9664445322,0.0,48.2474882111,60.1281475517,1.10398225772,0.0,1.10398225772
 04/18  16:00:00,133.125933642,3.35725859894,18.4947090758,0.0,48.2474882111,63.0180376616,2.18887618307,0.0,2.18887618307
 04/18  17:00:00,123.21814966,3.46972001058,19.4193773354,0.0,37.5258241642,62.7947880557,1.10380761332,0.0,1.10380761332
 04/18  18:00:00,83.2096848225,3.15058265303,17.0379430525,0.190379951724,26.8041601173,36.0181789539,1.10362315083,0.0,1.10362315083
 04/18  19:00:00,92.1025012076,3.15058265303,15.1468562507,1.2064076807,26.8041601173,33.4493877451,1.10343523709,0.0,1.10343523709
 04/18  20:00:00,79.2294610667,3.15058265303,12.8141917846,4.28119474304,16.0824960704,28.0885557216,1.10343906257,0.0,1.10343906257
 04/18  21:00:00,80.1493026242,3.15058265303,10.8962285638,8.4033951256,16.0824960704,26.8041601173,1.10307971992,0.0,1.10307971992
 04/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297122492,0.0,1.10297122492
 04/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297089663,0.0,1.10297089663
 04/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297058778,0.0,1.10297058778
 04/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  06:00:00,74.5830555415,3.15058265303,15.4063004274,26.7462389164,5.36083202345,21.4433280938,1.10304531501,0.0,1.10304531501
 04/19  07:00:00,80.1160269851,3.15058265303,8.10339760341,20.0893209319,16.0824960704,32.6817896323,1.10347371859,0.0,1.10347371859
 04/19  08:00:00,136.456063813,3.26822582037,10.4039005476,4.12469675267,48.2474882111,70.4033123869,1.10403149353,0.0,1.10403149353
 04/19  09:00:00,127.147353123,3.15672468616,11.6323026101,2.04765656291,48.2474882111,62.0547409583,2.18851746015,0.0,2.18851746015
 04/19  10:00:00,126.29425241,3.15058265303,13.7568223566,1.00277154395,48.2474882111,60.1281475517,1.10424121124,0.0,1.10424121124
 04/19  11:00:00,129.839918287,3.19456292656,15.8880473051,0.446638792029,48.2474882111,62.0547409583,3.27369063273,0.0,3.27369063273
 04/19  12:00:00,130.634913286,3.26686456469,17.0220578457,0.579670119533,48.2474882111,61.5103924513,2.19008849487,0.0,2.19008849487
 04/19  13:00:00,133.322466202,3.29406285927,18.1105054506,0.00173412331409,48.2474882111,63.6602354638,2.18983267807,0.0,2.18983267807
 04/19  14:00:00,130.855034829,3.22104520179,19.2499137706,0.0,48.2474882111,60.1281475517,2.18839781669,0.0,2.18839781669
 04/19  15:00:00,132.079797827,3.23119152659,20.4645304434,0.0,48.2474882111,60.1281475517,1.1040138095,0.0,1.1040138095
 04/19  16:00:00,135.753296705,3.33244843471,21.1468823036,0.0,48.2474882111,63.0180376616,2.18865701464,0.0,2.18865701464
 04/19  17:00:00,124.280186385,3.43002001735,20.5211140537,0.0,37.5258241642,62.7947880557,2.18772604337,0.0,2.18772604337
 04/19  18:00:00,83.2514564635,3.15058265303,17.2170184301,0.0530762151607,26.8041601173,36.0181789539,1.10358792022,0.0,1.10358792022
 04/19  19:00:00,92.4267733229,3.15058265303,15.6813239135,0.996212133331,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/19  20:00:00,81.7372879305,3.15058265303,14.6434949117,4.95971847966,16.0824960704,28.0885557216,1.10339218437,0.0,1.10339218437
 04/19  21:00:00,81.7637371658,3.15058265303,14.1177458338,6.79631239727,16.0824960704,26.8041601173,1.10310447119,0.0,1.10310447119
 04/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297086297,0.0,1.10297086297
 04/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297003898,0.0,1.10297003898
 04/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296915325,0.0,1.10296915325
 04/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  06:00:00,65.386970884,3.16176531525,18.3227399301,14.6225320939,5.36083202345,21.4433280938,1.10310752465,0.0,1.10310752465
 04/20  07:00:00,80.1135577712,3.15058265303,14.0924999094,14.097749412,16.0824960704,32.6817896323,1.10353786594,0.0,1.10353786594
 04/20  08:00:00,142.0462695,3.28569804764,16.8067571087,3.29457365118,48.2474882111,70.4033123869,1.1040202844,0.0,1.1040202844
 04/20  09:00:00,132.366188518,3.16512778275,17.9130809299,0.977310542381,48.2474882111,62.0547409583,2.18842404755,0.0,2.18842404755
 04/20  10:00:00,131.583041604,3.15058265303,19.8345842177,0.213798876485,48.2474882111,60.1281475517,2.18854058383,0.0,2.18854058383
 04/20  11:00:00,135.858761315,3.20777654056,22.3356324792,0.00468303205651,48.2474882111,62.0547409583,2.18924948678,0.0,2.18924948678
 04/20  12:00:00,137.596244773,3.28168852458,24.5435360333,0.00469945903409,48.2474882111,61.5103924513,2.18975736865,0.0,2.18975736865
 04/20  13:00:00,141.720670435,3.30790628046,26.496600386,0.0,48.2474882111,63.6602354638,2.18960075447,0.0,2.18960075447
 04/20  14:00:00,138.701128974,3.22486181119,27.0921913064,0.0,48.2474882111,60.1281475517,2.1885511181,0.0,2.1885511181
 04/20  15:00:00,139.54768062,3.23893778965,27.9246669732,0.0,48.2474882111,60.1281475517,2.18797296819,0.0,2.18797296819
 04/20  16:00:00,143.943477751,3.34392159277,29.3255901917,0.0,48.2474882111,63.0180376616,1.10458356254,0.0,1.10458356254
 04/20  17:00:00,133.513527751,3.44833269342,29.7361427432,0.0,37.5258241642,62.7947880557,2.18788489879,0.0,2.18788489879
 04/20  18:00:00,93.0760320093,3.15058265303,27.094670191,0.0,26.8041601173,36.0181789539,1.10360602695,0.0,1.10360602695
 04/20  19:00:00,100.689592175,3.15058265303,24.8270897736,0.113265124952,26.8041601173,33.4493877451,1.10331162068,0.0,1.10331162068
 04/20  20:00:00,86.051653487,3.15058265303,22.0607240968,1.85685485104,16.0824960704,28.0885557216,1.10338736285,0.0,1.10338736285
 04/20  21:00:00,85.4229649531,3.15058265303,20.0845960272,4.48868999115,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297020402,0.0,1.10297020402
 04/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296855704,0.0,1.10296855704
 04/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296743054,0.0,1.10296743054
 04/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308737819,0.0,1.10308737819
 04/21  06:00:00,63.0537634486,3.18668164981,23.1387407012,7.44840755289,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  07:00:00,78.5297683481,3.15058265303,17.476485952,9.12997394635,16.0824960704,32.6817896323,1.10344889094,0.0,1.10344889094
 04/21  08:00:00,143.580315858,3.30428708834,19.4779170578,2.13887101975,48.2474882111,70.4033123869,2.18817200218,0.0,2.18817200218
 04/21  09:00:00,134.19132184,3.17560923173,19.7707083757,0.934334969252,48.2474882111,62.0547409583,1.10419927002,0.0,1.10419927002
 04/21  10:00:00,132.404621645,3.15101368517,20.4823675524,0.387164550238,48.2474882111,60.1281475517,2.18858013268,0.0,2.18858013268
 04/21  11:00:00,134.993611445,3.21434248928,21.4262614287,0.0423382634054,48.2474882111,62.0547409583,2.1889227618,0.0,2.1889227618
 04/21  12:00:00,136.272850089,3.28894818253,23.2165439479,0.00103720213963,48.2474882111,61.5103924513,2.1900205256,0.0,2.1900205256
 04/21  13:00:00,140.112917017,3.32041219683,24.8763410514,0.0,48.2474882111,63.6602354638,3.27460626269,0.0,3.27460626269
 04/21  14:00:00,137.240182872,3.24046325995,25.6156437551,0.0,48.2474882111,60.1281475517,1.10412199934,0.0,1.10412199934
 04/21  15:00:00,137.703778726,3.26046373887,26.0592391305,0.0,48.2474882111,60.1281475517,2.18819015997,0.0,2.18819015997
 04/21  16:00:00,142.309991354,3.37512194338,27.6609034435,0.0,48.2474882111,63.0180376616,2.188799097,0.0,2.188799097
 04/21  17:00:00,132.782125301,3.46886728152,28.9842057054,0.0,37.5258241642,62.7947880557,1.10381322508,0.0,1.10381322508
 04/21  18:00:00,92.1863849304,3.15058265303,26.2050231121,0.0,26.8041601173,36.0181789539,1.10357217402,0.0,1.10357217402
 04/21  19:00:00,100.120672813,3.15058265303,24.1067198286,0.264715708262,26.8041601173,33.4493877451,1.10337529532,0.0,1.10337529532
 04/21  20:00:00,86.2597760388,3.15058265303,22.4541262452,1.67157525453,16.0824960704,28.0885557216,1.10345566338,0.0,1.10345566338
 04/21  21:00:00,85.5847374652,3.15058265303,20.8678567532,3.86720177721,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296632931,0.0,1.10296632931
 04/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296799061,0.0,1.10296799061
 04/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296877837,0.0,1.10296877837
 04/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307148748,0.0,1.10307148748
 04/22  06:00:00,63.9938077242,3.17719650796,23.4431528835,8.09352478804,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/22  07:00:00,62.5709709006,3.15058265303,17.4326427211,10.0375628975,5.36083202345,26.5809105114,1.10316874546,0.0,1.10316874546
 04/22  08:00:00,85.1964869446,3.15058265303,18.7256869701,5.20807237743,26.8041601173,31.2995447326,1.10336631869,0.0,1.10336631869
 04/22  09:00:00,87.0214258942,3.15058265303,20.8595261459,2.65147984367,26.8041601173,33.5472370403,1.10359245191,0.0,1.10359245191
 04/22  10:00:00,87.5521279794,3.15058265303,23.7674655521,1.23753922592,26.8041601173,32.583940337,1.10349711594,0.0,1.10349711594
 04/22  11:00:00,91.8330641418,3.15058265303,26.4652820971,0.572966535554,26.8041601173,34.8316326447,1.10357512685,0.0,1.10357512685
 04/22  12:00:00,91.1072704455,3.15132759355,27.4760986268,0.12000697347,26.8041601173,33.5472370403,1.10348969946,0.0,1.10348969946
 04/22  13:00:00,90.1061878191,3.17683774359,29.1383040326,0.0,26.8041601173,30.9784458315,1.1035345823,0.0,1.1035345823
 04/22  14:00:00,62.6518091104,3.15400990387,30.1164077864,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 04/22  15:00:00,61.0814406806,3.15058265303,29.8221874347,0.0116747771805,8.04124803518,20.0473076865,1.10331748522,0.0,1.10331748522
 04/22  16:00:00,61.7152706182,3.15487021573,30.0518685082,0.0904371773177,8.04124803518,20.3684065876,1.10331185097,0.0,1.10331185097
 04/22  17:00:00,54.3852861387,3.15557822049,29.2836299827,1.24813235278,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/22  18:00:00,23.38608857,0.462854686567,4.15188170725,0.0,2.68041601173,16.0824960704,1.10309829641,0.0,1.10309829641
 04/22  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304551036,0.0,1.10304551036
 04/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311603284,0.0,1.10311603284
 04/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296860061,0.0,1.10296860061
 04/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293224093,0.0,1.10293224093
 04/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302722892,0.0,1.10302722892
 04/23  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029663817,0.0,1.1029663817
 04/23  08:00:00,23.7046245667,0.584713635472,4.34855875503,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  09:00:00,34.6489684065,1.86126985215,14.0163463782,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  10:00:00,29.0085085052,1.14920180853,9.08795452052,0.0,2.68041601173,16.0824960704,1.1029902218,0.0,1.1029902218
 04/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300197785,0.0,1.10300197785
 04/23  13:00:00,22.8924700792,0.370283749254,3.75083415371,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  14:00:00,29.3517174724,1.00738940102,9.57297589515,0.0,2.68041601173,16.0824960704,1.10305789841,0.0,1.10305789841
 04/23  15:00:00,37.4246717636,1.80350474176,16.8498148456,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  16:00:00,42.2001740881,2.32012302831,21.1086988836,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  17:00:00,40.8766644708,2.2803596148,19.8249526798,0.0,2.68041601173,16.0824960704,1.10298437592,0.0,1.10298437592
 04/23  18:00:00,38.4649395875,2.02229884968,17.6712885616,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  19:00:00,30.5324894433,0.185141874627,1.70666205912,0.0,2.68041601173,16.0824960704,1.10292988243,0.0,1.10292988243
 04/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298375664,0.0,1.10298375664
 04/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293314561,0.0,1.10293314561
 04/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296718429,0.0,1.10296718429
 04/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308047085,0.0,1.10308047085
 04/24  06:00:00,58.6245652662,3.22610181577,22.7126963089,5.87316693019,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/24  07:00:00,76.5871494216,3.15058265303,20.6147726937,4.04906827814,16.0824960704,32.6817896323,1.10346774504,0.0,1.10346774504
 04/24  08:00:00,148.285966017,3.28585112111,26.1412215752,0.199652628871,48.2474882111,70.4033123869,2.18826630325,0.0,2.18826630325
 04/24  09:00:00,144.182350381,3.29183057259,30.5798505452,0.0,48.2474882111,62.0547409583,1.1041298505,0.0,1.1041298505
 04/24  10:00:00,145.651649367,3.33634902434,33.931224486,0.0,48.2474882111,60.1281475517,2.1883924867,0.0,2.1883924867
 04/24  11:00:00,150.495200825,3.52416924689,36.6603623143,0.0,48.2474882111,62.0547409583,2.18919132767,0.0,2.18919132767
 04/24  12:00:00,151.114990681,3.64924243027,37.6994274942,0.0,48.2474882111,61.5103924513,2.18989971459,0.0,2.18989971459
 04/24  13:00:00,157.062320308,4.16390592862,40.9822506105,0.0,48.2474882111,63.6602354638,3.2745559925,0.0,3.2745559925
 04/24  14:00:00,153.338076875,4.18071041288,40.7732906055,0.0,48.2474882111,60.1281475517,1.10400588797,0.0,1.10400588797
 04/24  15:00:00,154.345517035,4.41819583422,41.5432453436,0.0,48.2474882111,60.1281475517,2.18793636715,0.0,2.18793636715
 04/24  16:00:00,159.137356044,4.89472226147,42.9686678161,0.0,48.2474882111,63.0180376616,2.18889630262,0.0,2.18889630262
 04/24  17:00:00,144.486320647,4.55584706741,39.6014212655,0.0,37.5258241642,62.7947880557,1.10370162779,0.0,1.10370162779
 04/24  18:00:00,97.0813737987,3.42693605552,30.8236585779,0.0,26.8041601173,36.0181789539,1.10360019684,0.0,1.10360019684
 04/24  19:00:00,100.189034795,3.24643947224,26.8112740334,0.0,26.8041601173,33.4493877451,1.10332534945,0.0,1.10332534945
 04/24  20:00:00,86.1663561843,3.15058265303,23.9825505745,0.0497310706893,16.0824960704,28.0885557216,1.10338598872,0.0,1.10338598872
 04/24  21:00:00,83.6005962533,3.15058265303,22.0962270723,0.654690246331,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296886735,0.0,1.10296886735
 04/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296678139,0.0,1.10296678139
 04/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296490805,0.0,1.10296490805
 04/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307263436,0.0,1.10307263436
 04/25  06:00:00,56.4344809977,3.30417833764,22.7055799287,3.61212252006,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  07:00:00,75.2289630702,3.15058265303,20.6384712923,2.66718332806,16.0824960704,32.6817896323,1.10351292952,0.0,1.10351292952
 04/25  08:00:00,149.345523772,3.41457701169,27.1379202637,0.133785804721,48.2474882111,70.4033123869,2.18818696462,0.0,2.18818696462
 04/25  09:00:00,144.625858762,3.47657845647,30.8386110416,0.0,48.2474882111,62.0547409583,1.10424419197,0.0,1.10424419197
 04/25  10:00:00,145.77202172,3.59374490723,33.7942009554,0.0,48.2474882111,60.1281475517,2.18838326352,0.0,2.18838326352
 04/25  11:00:00,151.624047674,3.87295426324,37.4404241477,0.0,48.2474882111,62.0547409583,2.18892610299,0.0,2.18892610299
 04/25  12:00:00,151.312587461,3.8678257222,37.6784409826,0.0,48.2474882111,61.5103924513,2.1899607231,0.0,2.1899607231
 04/25  13:00:00,159.072681913,4.58126992696,42.5752482166,0.0,48.2474882111,63.6602354638,3.27443496336,0.0,3.27443496336
 04/25  14:00:00,157.72297083,4.75459103995,44.5843039336,0.0,48.2474882111,60.1281475517,1.10405560501,0.0,1.10405560501
 04/25  15:00:00,161.771807636,5.12978943734,48.2579423414,0.0,48.2474882111,60.1281475517,2.18802860436,0.0,2.18802860436
 04/25  16:00:00,165.181549796,5.37041364662,48.5371701829,0.0,48.2474882111,63.0180376616,1.10430860285,0.0,1.10430860285
 04/25  17:00:00,146.783148018,4.76566022403,41.6884354805,0.0,37.5258241642,62.7947880557,2.18786309188,0.0,2.18786309188
 04/25  18:00:00,98.1158085138,3.46792743156,31.817101917,0.0,26.8041601173,36.0181789539,1.10358450243,0.0,1.10358450243
 04/25  19:00:00,102.576354907,3.31699830278,29.1280353141,0.0,26.8041601173,33.4493877451,1.10336012638,0.0,1.10336012638
 04/25  20:00:00,88.3188958394,3.16844334895,26.1669606044,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/25  21:00:00,85.8512052922,3.15058265303,24.6578515373,0.34367482019,16.0824960704,26.8041601173,1.10325128869,0.0,1.10325128869
 04/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296618938,0.0,1.10296618938
 04/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296591712,0.0,1.10296591712
 04/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296267514,0.0,1.10296267514
 04/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306484399,0.0,1.10306484399
 04/26  06:00:00,56.8770073526,3.32856787556,22.8883681079,3.84747115778,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  07:00:00,72.7886620682,3.15058265303,17.9199864812,2.94536713728,16.0824960704,32.6817896323,1.10348484502,0.0,1.10348484502
 04/26  08:00:00,146.804588041,3.44927838199,24.4886917064,0.207377260601,48.2474882111,70.4033123869,1.10419361199,0.0,1.10419361199
 04/26  09:00:00,143.656792126,3.54226754036,29.8038553224,0.0,48.2474882111,62.0547409583,2.18844418192,0.0,2.18844418192
 04/26  10:00:00,145.504207807,3.66812899426,33.4520029561,0.0,48.2474882111,60.1281475517,2.18849105071,0.0,2.18849105071
 04/26  11:00:00,149.503303854,3.94454905667,35.2480855341,0.0,48.2474882111,62.0547409583,2.18911586869,0.0,2.18911586869
 04/26  12:00:00,149.063155461,3.91003874634,35.3867959585,0.0,48.2474882111,61.5103924513,2.1899089044,0.0,2.1899089044
 04/26  13:00:00,157.772261981,4.63164750948,41.2244507024,0.0,48.2474882111,63.6602354638,2.18959823765,0.0,2.18959823765
 04/26  14:00:00,154.48452389,4.71370865664,41.3867393764,0.0,48.2474882111,60.1281475517,2.18843378682,0.0,2.18843378682
 04/26  15:00:00,156.172492334,5.09847180254,42.6899446746,0.0,48.2474882111,60.1281475517,1.10400983312,0.0,1.10400983312
 04/26  16:00:00,161.849610411,5.52296941366,45.0526750303,0.0,48.2474882111,63.0180376616,2.18857700989,0.0,2.18857700989
 04/26  17:00:00,147.771165345,5.08687399402,42.3552390371,0.0,37.5258241642,62.7947880557,1.1038528606,0.0,1.1038528606
 04/26  18:00:00,99.2056226334,3.64722333279,32.7276201354,0.0,26.8041601173,36.0181789539,2.18728518336,0.0,2.18728518336
 04/26  19:00:00,102.32367999,3.33075990934,28.8615987907,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/26  20:00:00,88.0814295008,3.17576250231,25.9221751124,0.0,16.0824960704,28.0885557216,1.1034321928,0.0,1.1034321928
 04/26  21:00:00,84.3530900165,3.15058265303,23.1974541734,0.305956908405,16.0824960704,26.8041601173,1.10306837916,0.0,1.10306837916
 04/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296518817,0.0,1.10296518817
 04/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296523351,0.0,1.10296523351
 04/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296215452,0.0,1.10296215452
 04/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  06:00:00,55.1205039743,3.33270628873,22.3654212341,2.60977624009,5.36083202345,21.4433280938,1.10304015813,0.0,1.10304015813
 04/27  07:00:00,73.5786193063,3.15222909414,19.2311252632,2.4225391522,16.0824960704,32.6817896323,1.10350081739,0.0,1.10350081739
 04/27  08:00:00,149.138767663,3.64912178089,26.6917704457,0.138634744775,48.2474882111,70.4033123869,1.1040341268,0.0,1.1040341268
 04/27  09:00:00,144.201705222,3.67895687551,30.2120790832,0.0,48.2474882111,62.0547409583,2.18844547809,0.0,2.18844547809
 04/27  10:00:00,144.6089758,3.78414918436,32.4407507585,0.0,48.2474882111,60.1281475517,1.1041730155,0.0,1.1041730155
 04/27  11:00:00,150.066848636,4.05596868442,35.7002106881,0.0,48.2474882111,62.0547409583,2.18902342875,0.0,2.18902342875
 04/27  12:00:00,150.180754897,3.94649361651,36.4679405243,0.0,48.2474882111,61.5103924513,3.27447478539,0.0,3.27447478539
 04/27  13:00:00,156.464611042,4.52083033217,40.0276169405,0.0,48.2474882111,63.6602354638,2.1896655164,0.0,2.1896655164
 04/27  14:00:00,152.523241235,4.50282777517,39.6363376026,0.0,48.2474882111,60.1281475517,2.18802839738,0.0,2.18802839738
 04/27  15:00:00,152.994365534,4.61553830807,39.9947513694,0.0,48.2474882111,60.1281475517,1.10393424156,0.0,1.10393424156
 04/27  16:00:00,159.073189861,4.93590798508,42.8633159093,0.0,48.2474882111,63.0180376616,2.18867220714,0.0,2.18867220714
 04/27  17:00:00,143.220930267,4.33922448521,38.5526534675,0.0,37.5258241642,62.7947880557,1.10370130303,0.0,1.10370130303
 04/27  18:00:00,96.4444358141,3.32967841244,30.2839782364,0.0,26.8041601173,36.0181789539,1.10351015354,0.0,1.10351015354
 04/27  19:00:00,101.895518384,3.23553461595,28.5286624785,0.0,26.8041601173,33.4493877451,1.10334862674,0.0,1.10334862674
 04/27  20:00:00,89.2009290268,3.15058265303,27.0668544877,0.0,16.0824960704,28.0885557216,1.10339932188,0.0,1.10339932188
 04/27  21:00:00,86.7759850504,3.15058265303,25.7464649137,0.17984120191,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303054289,0.0,1.10303054289
 04/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296505997,0.0,1.10296505997
 04/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296408534,0.0,1.10296408534
 04/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030565423,0.0,1.1030565423
 04/28  06:00:00,56.8888823844,3.34786360804,24.2878542471,2.44056431795,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  07:00:00,76.1061883776,3.15058265303,21.885358902,2.29752102581,16.0824960704,32.6817896323,1.10347091129,0.0,1.10347091129
 04/28  08:00:00,146.081900136,3.40798402732,23.921265379,0.0934100381024,48.2474882111,70.4033123869,2.18823096821,0.0,2.18823096821
 04/28  09:00:00,136.370474997,3.37377156008,22.6860341731,0.0,48.2474882111,62.0547409583,1.10409596466,0.0,1.10409596466
 04/28  10:00:00,135.835750343,3.45874331071,23.9929311756,0.0,48.2474882111,60.1281475517,2.18852039984,0.0,2.18852039984
 04/28  11:00:00,136.773100299,3.60573635286,22.8566946827,0.0,48.2474882111,62.0547409583,2.18902461772,0.0,2.18902461772
 04/28  12:00:00,135.174219872,3.55828442909,21.8496146862,0.0,48.2474882111,61.5103924513,2.1896776984,0.0,2.1896776984
 04/28  13:00:00,141.085390538,3.97278963889,25.1964371303,0.0,48.2474882111,63.6602354638,3.27445050281,0.0,3.27445050281
 04/28  14:00:00,138.420678141,3.99863070651,26.0379715776,0.0,48.2474882111,60.1281475517,1.10405203977,0.0,1.10405203977
 04/28  15:00:00,138.787758929,4.03485932296,26.3688237493,0.0,48.2474882111,60.1281475517,2.18799805057,0.0,2.18799805057
 04/28  16:00:00,142.028043945,4.26264182848,26.4914361496,0.0,48.2474882111,63.0180376616,1.10427718213,0.0,1.10427718213
 04/28  17:00:00,127.932107152,3.90534368322,23.6977111549,0.0,37.5258241642,62.7947880557,2.18778818262,0.0,2.18778818262
 04/28  18:00:00,85.1664117771,3.19617250054,19.1394601113,0.0,26.8041601173,36.0181789539,1.10354519021,0.0,1.10354519021
 04/28  19:00:00,90.1551457387,3.1601722691,16.7713508724,0.0923013074486,26.8041601173,33.4493877451,1.10332567043,0.0,1.10332567043
 04/28  20:00:00,78.1321422121,3.15058265303,14.6378945665,1.36017310646,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/28  21:00:00,76.4781190125,3.15058265303,12.8397523846,2.78868769308,16.0824960704,26.8041601173,1.10321914857,0.0,1.10321914857
 04/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296389101,0.0,1.10296389101
 04/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296369647,0.0,1.10296369647
 04/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029620899,0.0,1.1029620899
 04/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  06:00:00,60.4814526179,3.20423894336,18.5276179787,11.9369954844,5.36083202345,21.4433280938,1.10309966211,0.0,1.10309966211
 04/29  07:00:00,57.0822266417,3.15058265303,12.8956327995,9.08582856022,5.36083202345,26.5809105114,1.10317415636,0.0,1.10317415636
 04/29  08:00:00,81.7874134198,3.15105596152,16.9338184253,3.59039408894,26.8041601173,31.2995447326,0.02,0.0,0.02
