Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/29  09:00:00,86.261051126,3.16617203923,20.4578100708,2.27723176423,26.8041601173,33.5472370403,1.1035550979,0.0,1.1035550979
 04/29  10:00:00,87.0897016626,3.159231383,23.2495644054,1.28436532586,26.8041601173,32.583940337,1.10350155013,0.0,1.10350155013
 04/29  11:00:00,90.7286683398,3.15058265303,25.4841399069,0.44971292382,26.8041601173,34.8316326447,1.10360665994,0.0,1.10360665994
 04/29  12:00:00,90.8785796498,3.16168961592,27.3454722227,0.0115805595048,26.8041601173,33.5472370403,1.1035591251,0.0,1.1035591251
 04/29  13:00:00,89.4095459828,3.1820633005,28.4364366394,0.0,26.8041601173,30.9784458315,1.10349629982,0.0,1.10349629982
 04/29  14:00:00,62.0550678584,3.15260250808,29.5210739301,0.0,8.04124803518,21.3317032909,1.10331077824,0.0,1.10331077824
 04/29  15:00:00,61.8833858074,3.15343049932,30.6329594924,0.0,8.04124803518,20.0473076865,1.10323626599,0.0,1.10323626599
 04/29  16:00:00,63.0053204447,3.24783767643,31.3393880514,0.0,8.04124803518,20.3684065876,1.10326202923,0.0,1.10326202923
 04/29  17:00:00,55.7714900487,3.27089180349,31.6360268501,0.166625812383,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/29  18:00:00,34.2691961943,1.58975243958,13.9080915785,0.0,2.68041601173,16.0824960704,1.10308795232,0.0,1.10308795232
 04/29  19:00:00,35.6275656654,0.71956385787,6.26731629795,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307980141,0.0,1.10307980141
 04/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296280065,0.0,1.10296280065
 04/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292975391,0.0,1.10292975391
 04/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292934583,0.0,1.10292934583
 04/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293033022,0.0,1.10293033022
 04/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292935335,0.0,1.10292935335
 04/30  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299848687,0.0,1.10299848687
 04/30  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310945785,0.0,1.10310945785
 04/30  14:00:00,26.4203539894,0.555425623881,7.09357618929,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  15:00:00,30.4581709913,0.904705732497,10.7821130826,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  16:00:00,31.4488198499,1.10495185575,11.5725158179,0.0,2.68041601173,16.0824960704,1.10298361518,0.0,1.10298361518
 04/30  17:00:00,32.3843921057,1.20894509904,12.4040948304,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  18:00:00,31.5014032379,1.17191672412,11.5581343376,0.0,2.68041601173,16.0824960704,1.10297172343,0.0,1.10297172343
 04/30  19:00:00,35.0264760373,0.555425623881,5.83036490385,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302631012,0.0,1.10302631012
 04/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292948084,0.0,1.10292948084
 04/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296037992,0.0,1.10296037992
 05/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296246425,0.0,1.10296246425
 05/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  06:00:00,59.9066450788,3.26287150342,20.8721822148,8.95899114918,5.36083202345,21.4433280938,1.10302749236,0.0,1.10302749236
 05/01  07:00:00,66.7167595302,3.15058265303,9.43275395515,5.36069712524,16.0824960704,32.6817896323,1.10345102252,0.0,1.10345102252
 05/01  08:00:00,137.438855632,3.38654747801,14.9131008712,0.479966590444,48.2474882111,70.4033123869,1.10395602345,0.0,1.10395602345
 05/01  09:00:00,131.639031693,3.31066155696,18.0177008724,0.0,48.2474882111,62.0547409583,2.18824067722,0.0,2.18824067722
 05/01  10:00:00,131.132383911,3.31691045798,19.4313975964,0.0,48.2474882111,60.1281475517,1.10428665159,0.0,1.10428665159
 05/01  11:00:00,134.927173819,3.45887137335,21.1576331825,0.0,48.2474882111,62.0547409583,2.18873577186,0.0,2.18873577186
 05/01  12:00:00,136.016632223,3.52034613944,22.7299653275,0.0,48.2474882111,61.5103924513,3.27427359582,0.0,3.27427359582
 05/01  13:00:00,141.08182274,3.97009123658,25.1955677343,0.0,48.2474882111,63.6602354638,2.18955862915,0.0,2.18955862915
 05/01  14:00:00,137.992299367,3.97767158368,25.6305519266,0.0,48.2474882111,60.1281475517,1.10398987807,0.0,1.10398987807
 05/01  15:00:00,139.051421935,4.06121140343,26.6061346744,0.0,48.2474882111,60.1281475517,2.18785308877,0.0,2.18785308877
 05/01  16:00:00,143.870456466,4.30240187812,28.2940886215,0.0,48.2474882111,63.0180376616,2.18870410041,0.0,2.18870410041
 05/01  17:00:00,131.519306018,4.08613604633,27.104117658,0.0,37.5258241642,62.7947880557,1.10375110359,0.0,1.10375110359
 05/01  18:00:00,87.9329700386,3.20980514728,21.8923857261,0.0,26.8041601173,36.0181789539,1.10350177515,0.0,1.10350177515
 05/01  19:00:00,93.0909902681,3.18093893247,19.7787300458,0.0,26.8041601173,33.4493877451,1.10330630407,0.0,1.10330630407
 05/01  20:00:00,79.9163487308,3.15058265303,17.7502184552,0.0320557363794,16.0824960704,28.0885557216,1.10336206268,0.0,1.10336206268
 05/01  21:00:00,77.2123520087,3.15058265303,15.5620068311,0.80066624283,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295815001,0.0,1.10295815001
 05/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296167342,0.0,1.10296167342
 05/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295763588,0.0,1.10295763588
 05/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  06:00:00,60.0359448646,3.23199145032,18.1625791187,11.8287740842,5.36083202345,21.4433280938,1.10312455852,0.0,1.10312455852
 05/02  07:00:00,70.9030392311,3.15058265303,9.83062022231,9.14911055904,16.0824960704,32.6817896323,1.10345214856,0.0,1.10345214856
 05/02  08:00:00,138.637817069,3.46273706899,15.3500870328,1.16575227464,48.2474882111,70.4033123869,1.1039923433,0.0,1.1039923433
 05/02  09:00:00,131.029422673,3.31749462023,17.0599326821,0.34132610767,48.2474882111,62.0547409583,2.18825068209,0.0,2.18825068209
 05/02  10:00:00,129.416030408,3.29402445794,17.7282921846,0.00963790829477,48.2474882111,60.1281475517,2.18846014625,0.0,2.18846014625
 05/02  11:00:00,133.193871444,3.40500621965,19.4781959606,0.0,48.2474882111,62.0547409583,2.18876392788,0.0,2.18876392788
 05/02  12:00:00,134.886208742,3.49514967635,21.6247383087,0.0,48.2474882111,61.5103924513,2.18979029785,0.0,2.18979029785
 05/02  13:00:00,140.188729236,3.7109379958,24.561627471,0.0,48.2474882111,63.6602354638,2.1893970216,0.0,2.1893970216
 05/02  14:00:00,138.593113187,3.73709508959,26.4719422404,0.0,48.2474882111,60.1281475517,2.18803814029,0.0,2.18803814029
 05/02  15:00:00,140.018901852,3.96723410349,27.6675918915,0.0,48.2474882111,60.1281475517,1.10392095687,0.0,1.10392095687
 05/02  16:00:00,144.554474848,4.16734779728,29.1131610837,0.0,48.2474882111,63.0180376616,2.18858694738,0.0,2.18858694738
 05/02  17:00:00,133.146151327,4.05865368759,28.7584453255,0.0,37.5258241642,62.7947880557,1.1036545187,0.0,1.1036545187
 05/02  18:00:00,89.967013784,3.17416656781,23.9620680509,0.0,26.8041601173,36.0181789539,1.10355658448,0.0,1.10355658448
 05/02  19:00:00,95.8490640241,3.1556936375,22.5620490968,0.0,26.8041601173,33.4493877451,1.10330075115,0.0,1.10330075115
 05/02  20:00:00,83.0742709786,3.15058265303,20.9160230488,0.0241733906509,16.0824960704,28.0885557216,1.10341955627,0.0,1.10341955627
 05/02  21:00:00,80.6180086863,3.15058265303,19.3601221627,0.408207588782,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299635514,0.0,1.10299635514
 05/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295668799,0.0,1.10295668799
 05/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296097084,0.0,1.10296097084
 05/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306973174,0.0,1.10306973174
 05/03  06:00:00,56.0951913285,3.24484271021,19.6609298526,6.37681855428,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  07:00:00,68.8456508908,3.15058265303,12.8816807734,4.04066166766,16.0824960704,32.6817896323,1.1034956802,0.0,1.1034956802
 05/03  08:00:00,139.11057639,3.48490062691,16.3107815261,0.655653544524,48.2474882111,70.4033123869,2.18805851879,0.0,2.18805851879
 05/03  09:00:00,130.663282487,3.33554917249,16.9706763096,0.0463877419351,48.2474882111,62.0547409583,1.1041406706,0.0,1.1041406706
 05/03  10:00:00,129.416533487,3.32501138491,17.7074462451,0.0,48.2474882111,60.1281475517,2.18835451615,0.0,2.18835451615
 05/03  11:00:00,134.460899793,3.44343298619,20.7067975432,0.0,48.2474882111,62.0547409583,2.18911027079,0.0,2.18911027079
 05/03  12:00:00,136.808211022,3.54197944494,23.4999108201,0.0,48.2474882111,61.5103924513,2.18979475909,0.0,2.18979475909
 05/03  13:00:00,141.091538597,3.79890187806,25.3764729503,0.0,48.2474882111,63.6602354638,2.18941099804,0.0,2.18941099804
 05/03  14:00:00,138.528287206,3.81395700745,26.3302543421,0.0,48.2474882111,60.1281475517,2.18820136598,0.0,2.18820136598
 05/03  15:00:00,139.918524026,4.02060928697,27.5138388817,0.0,48.2474882111,60.1281475517,1.10387389953,0.0,1.10387389953
 05/03  16:00:00,144.83632205,4.33756547508,29.2247906077,0.0,48.2474882111,63.0180376616,2.18841473011,0.0,2.18841473011
 05/03  17:00:00,131.437211247,3.9708324154,27.1373265176,0.0,37.5258241642,62.7947880557,1.1037773658,0.0,1.1037773658
 05/03  18:00:00,88.5471259747,3.17191973043,22.544427079,0.0,26.8041601173,36.0181789539,1.10356840773,0.0,1.10356840773
 05/03  19:00:00,92.9784929702,3.15209420775,19.6950774727,0.0,26.8041601173,33.4493877451,1.1033327594,0.0,1.1033327594
 05/03  20:00:00,79.1293541972,3.15058265303,16.8852094326,0.110070225487,16.0824960704,28.0885557216,1.10334895945,0.0,1.10334895945
 05/03  21:00:00,76.8730430354,3.15058265303,14.7849758629,1.23838823775,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308898523,0.0,1.10308898523
 05/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296108682,0.0,1.10296108682
 05/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295815275,0.0,1.10295815275
 05/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305771393,0.0,1.10305771393
 05/04  06:00:00,58.6492682447,3.22358287754,18.1164045981,10.4966805576,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/04  07:00:00,71.970396006,3.15058265303,11.9579758414,8.08911171484,16.0824960704,32.6817896323,1.10346533383,0.0,1.10346533383
 05/04  08:00:00,139.805776906,3.47177083514,16.8093037215,0.865461657038,48.2474882111,70.4033123869,2.18817836169,0.0,2.18817836169
 05/04  09:00:00,134.622678197,3.35817046681,20.8479208163,0.105917650657,48.2474882111,62.0547409583,1.10403498973,0.0,1.10403498973
 05/04  10:00:00,135.972250853,3.39570379501,24.1924712008,0.0,48.2474882111,60.1281475517,2.18832991384,0.0,2.18832991384
 05/04  11:00:00,139.990271109,3.55986516524,26.1197366798,0.0,48.2474882111,62.0547409583,2.18875094152,0.0,2.18875094152
 05/04  12:00:00,140.851290428,3.67023477921,27.4147348924,0.0,48.2474882111,61.5103924513,2.18963242581,0.0,2.18963242581
 05/04  13:00:00,144.827172974,3.99502492586,28.9159842794,0.0,48.2474882111,63.6602354638,2.18932024878,0.0,2.18932024878
 05/04  14:00:00,142.380905947,4.08293099371,29.9138990967,0.0,48.2474882111,60.1281475517,2.18837138186,0.0,2.18837138186
 05/04  15:00:00,144.463173348,4.4188651917,31.6602322989,0.0,48.2474882111,60.1281475517,1.10395277405,0.0,1.10395277405
 05/04  16:00:00,147.583788269,4.57933289345,31.7304894085,0.0,48.2474882111,63.0180376616,2.18837588842,0.0,2.18837588842
 05/04  17:00:00,133.53450519,4.11116743289,29.0942854434,0.0,37.5258241642,62.7947880557,1.10374150527,0.0,1.10374150527
 05/04  18:00:00,90.2092434169,3.18918423677,24.1892800149,0.0,26.8041601173,36.0181789539,1.10363523709,0.0,1.10363523709
 05/04  19:00:00,95.3032254018,3.16285866161,22.0090454504,0.0,26.8041601173,33.4493877451,1.10338585544,0.0,1.10338585544
 05/04  20:00:00,81.4580663561,3.15058265303,19.3239918169,0.0,16.0824960704,28.0885557216,1.10339596662,0.0,1.10339596662
 05/04  21:00:00,79.4701953584,3.15058265303,18.2988503338,0.321666089811,16.0824960704,26.8041601173,1.10306997116,0.0,1.10306997116
 05/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295999604,0.0,1.10295999604
 05/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295525448,0.0,1.10295525448
 05/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301396487,0.0,1.10301396487
 05/05  06:00:00,55.2787380643,3.25673705409,20.2549648598,4.95443593907,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  07:00:00,72.269457946,3.15058265303,16.5300577648,3.81609173145,16.0824960704,32.6817896323,1.10333839429,0.0,1.10333839429
 05/05  08:00:00,143.115425993,3.50117263914,20.7582235276,0.196789134508,48.2474882111,70.4033123869,2.18795136929,0.0,2.18795136929
 05/05  09:00:00,136.650044687,3.37207026081,22.9673051623,0.0,48.2474882111,62.0547409583,1.10407876072,0.0,1.10407876072
 05/05  10:00:00,138.001725116,3.49353422696,26.1241150325,0.0,48.2474882111,60.1281475517,2.18841770944,0.0,2.18841770944
 05/05  11:00:00,143.066255343,3.7613383782,28.994247701,0.0,48.2474882111,62.0547409583,2.18882460696,0.0,2.18882460696
 05/05  12:00:00,144.615968776,3.85470617195,30.9949418475,0.0,48.2474882111,61.5103924513,2.18969470472,0.0,2.18969470472
 05/05  13:00:00,150.877766001,4.42784307259,34.5337591593,0.0,48.2474882111,63.6602354638,2.18936583363,0.0,2.18936583363
 05/05  14:00:00,148.192177503,4.50990808639,35.2981935597,0.0,48.2474882111,60.1281475517,2.18840852915,0.0,2.18840852915
 05/05  15:00:00,151.006844561,4.9457390874,37.6770296172,0.0,48.2474882111,60.1281475517,1.10396735405,0.0,1.10396735405
 05/05  16:00:00,155.668859056,5.35235162265,39.0425414667,0.0,48.2474882111,63.0180376616,2.18839616767,0.0,2.18839616767
 05/05  17:00:00,139.601794252,4.76355618784,34.5091857506,0.0,37.5258241642,62.7947880557,1.10374787011,0.0,1.10374787011
 05/05  18:00:00,92.9519933168,3.31903620096,26.8021779506,0.0,26.8041601173,36.0181789539,1.10358514364,0.0,1.10358514364
 05/05  19:00:00,97.2467843859,3.24316345119,23.8722996449,0.0,26.8041601173,33.4493877451,1.10338795836,0.0,1.10338795836
 05/05  20:00:00,83.7416303125,3.15058265303,21.6075557733,0.0,16.0824960704,28.0885557216,1.10339596853,0.0,1.10339596853
 05/05  21:00:00,82.308277918,3.15058265303,21.4585989832,0.0,16.0824960704,26.8041601173,1.10306900432,0.0,1.10306900432
 05/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295926688,0.0,1.10295926688
 05/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295489488,0.0,1.10295489488
 05/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301262402,0.0,1.10301262402
 05/06  06:00:00,53.7575773471,3.26276151296,21.0058263917,2.6763892311,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/06  07:00:00,53.9228946384,3.15263483646,15.6459981511,3.17407902185,5.36083202345,26.5809105114,1.10317897665,0.0,1.10317897665
 05/06  08:00:00,83.0020128538,3.28945663728,20.1657846563,1.43462661621,26.8041601173,31.2995447326,1.10330849413,0.0,1.10330849413
 05/06  09:00:00,87.6518793256,3.34267988909,23.3911608378,0.558201347019,26.8041601173,33.5472370403,1.10354769092,0.0,1.10354769092
 05/06  10:00:00,88.6125219653,3.26178748089,25.9207170083,0.0334769277858,26.8041601173,32.583940337,1.10343985698,0.0,1.10343985698
 05/06  11:00:00,91.7039771944,3.15317360203,26.9065707363,0.0,26.8041601173,34.8316326447,1.10358790296,0.0,1.10358790296
 05/06  12:00:00,91.8884151546,3.1715071846,28.3570707183,0.0,26.8041601173,33.5472370403,1.10347594407,0.0,1.10347594407
 05/06  13:00:00,90.8629580078,3.22472976468,29.8471822002,0.0,26.8041601173,30.9784458315,1.10349029353,0.0,1.10349029353
 05/06  14:00:00,62.4543181092,3.15789690026,29.9150297887,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 05/06  15:00:00,61.5149030971,3.15819091494,30.2597163664,0.0,8.04124803518,20.0473076865,1.10326749262,0.0,1.10326749262
 05/06  16:00:00,61.8890465477,3.25490571084,30.21604612,0.0,8.04124803518,20.3684065876,1.10330178774,0.0,1.10330178774
 05/06  17:00:00,53.9906548562,3.32808773213,29.9646215413,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/06  18:00:00,37.211513766,1.93593030292,16.5042312869,0.0,2.68041601173,16.0824960704,1.10309525512,0.0,1.10309525512
 05/06  19:00:00,34.0062559556,0.865052343049,6.96785143635,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303108554,0.0,1.10303108554
 05/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296902767,0.0,1.10296902767
 05/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295801428,0.0,1.10295801428
 05/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291930794,0.0,1.10291930794
 05/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10282659307,0.0,1.10282659307
 05/07  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  07:00:00,19.4890704995,0.0873200271541,0.630398296139,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  08:00:00,35.7188999707,2.00292996973,14.9446178247,0.0,2.68041601173,16.0824960704,1.10298056392,0.0,1.10298056392
 05/07  09:00:00,37.759867133,2.17357018036,16.8149447765,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  10:00:00,37.069106013,2.00160355389,16.2961502829,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  11:00:00,29.5814667303,1.07934578681,9.73076876727,0.0,2.68041601173,16.0824960704,1.10303257616,0.0,1.10303257616
 05/07  12:00:00,20.7124277985,0.185141874627,1.75593374771,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  13:00:00,29.4588776618,1.00528903695,9.68223644863,0.0,2.68041601173,16.0824960704,1.1031496789,0.0,1.1031496789
 05/07  14:00:00,25.1507984465,0.555425623881,5.82402064638,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292415195,0.0,1.10292415195
 05/07  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292354538,0.0,1.10292354538
 05/07  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292415349,0.0,1.10292415349
 05/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292578801,0.0,1.10292578801
 05/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295754857,0.0,1.10295754857
 05/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295601942,0.0,1.10295601942
 05/08  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  06:00:00,55.3264140445,3.28906957836,22.1463321093,3.0784121455,5.36083202345,21.4433280938,1.10303104639,0.0,1.10303104639
 05/08  07:00:00,66.7082903684,3.15058265303,11.5011451655,3.28383675307,16.0824960704,32.6817896323,1.10341787518,0.0,1.10341787518
 05/08  08:00:00,137.406251005,3.47273356014,15.0629187815,0.211357970891,48.2474882111,70.4033123869,1.10400663285,0.0,1.10400663285
 05/08  09:00:00,131.096479759,3.44865057648,17.3371599187,0.0,48.2474882111,62.0547409583,2.18827684915,0.0,2.18827684915
 05/08  10:00:00,130.511846402,3.43823235983,18.6895381856,0.0,48.2474882111,60.1281475517,1.10404653791,0.0,1.10404653791
 05/08  11:00:00,133.520262649,3.48609582046,19.7234975654,0.0,48.2474882111,62.0547409583,2.18863441952,0.0,2.18863441952
 05/08  12:00:00,133.839687163,3.53482290192,20.5385435042,0.0,48.2474882111,61.5103924513,2.18932320161,0.0,2.18932320161
 05/08  13:00:00,139.099038186,3.88377762755,23.2990967898,0.0,48.2474882111,63.6602354638,3.27407882373,0.0,3.27407882373
 05/08  14:00:00,136.216712928,3.86468646143,23.9679506094,0.0,48.2474882111,60.1281475517,1.10400185478,0.0,1.10400185478
 05/08  15:00:00,138.36058359,4.10002241405,25.8764853187,0.0,48.2474882111,60.1281475517,2.18782193375,0.0,2.18782193375
 05/08  16:00:00,144.885463321,4.56358173457,29.0479156194,0.0,48.2474882111,63.0180376616,1.1043876894,0.0,1.1043876894
 05/08  17:00:00,131.826564094,4.27329520396,27.2242165764,0.0,37.5258241642,62.7947880557,2.18761059187,0.0,2.18761059187
 05/08  18:00:00,86.3906276674,3.25620121062,20.3036472916,0.0,26.8041601173,36.0181789539,1.1034907908,0.0,1.1034907908
 05/08  19:00:00,88.4439135484,3.19647315677,17.5834524351,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/08  20:00:00,77.2703506869,3.15058265303,15.0666797565,0.0695963912609,16.0824960704,28.0885557216,1.10338941911,0.0,1.10338941911
 05/08  21:00:00,75.0486649133,3.15058265303,13.660326466,0.538659512553,16.0824960704,26.8041601173,1.10306043002,0.0,1.10306043002
 05/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295707072,0.0,1.10295707072
 05/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295364435,0.0,1.10295364435
 05/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295666236,0.0,1.10295666236
 05/09  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  06:00:00,57.4838806519,3.2320706185,16.6177532134,10.8214566087,5.36083202345,21.4433280938,1.10302763348,0.0,1.10302763348
 05/09  07:00:00,66.7150445522,3.15058265303,6.89670208807,7.89503401436,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/09  08:00:00,136.201784652,3.5534949884,12.5541055987,1.43494337242,48.2474882111,70.4033123869,2.18779307432,0.0,2.18779307432
 05/09  09:00:00,129.074200428,3.50473031898,14.8124836641,0.44631718102,48.2474882111,62.0547409583,1.10411727797,0.0,1.10411727797
 05/09  10:00:00,127.573294073,3.42604170815,15.6783345327,0.0848419749654,48.2474882111,60.1281475517,2.18823361074,0.0,2.18823361074
 05/09  11:00:00,131.304897442,3.45150410392,17.5427240749,0.0,48.2474882111,62.0547409583,2.18880799424,0.0,2.18880799424
 05/09  12:00:00,132.039929531,3.50638443863,18.7672243363,0.0,48.2474882111,61.5103924513,2.18961369072,0.0,2.18961369072
 05/09  13:00:00,136.728186249,3.65669975611,21.1553227241,0.0,48.2474882111,63.6602354638,2.18924079994,0.0,2.18924079994
 05/09  14:00:00,134.453844101,3.6428803523,22.4268878918,0.0,48.2474882111,60.1281475517,2.1882552415,0.0,2.1882552415
 05/09  15:00:00,137.021795357,3.87009050822,24.7676289921,0.0,48.2474882111,60.1281475517,1.10388017598,0.0,1.10388017598
 05/09  16:00:00,143.705045246,4.38236435094,28.048714928,0.0,48.2474882111,63.0180376616,2.18842047327,0.0,2.18842047327
 05/09  17:00:00,131.908707618,4.2900038703,27.2896514341,0.0,37.5258241642,62.7947880557,1.10373725507,0.0,1.10373725507
 05/09  18:00:00,86.3839097154,3.25233263565,20.3007979145,0.0,26.8041601173,36.0181789539,1.10352242891,0.0,1.10352242891
 05/09  19:00:00,87.3665349715,3.16193251563,16.5406144994,0.0,26.8041601173,33.4493877451,1.10328767202,0.0,1.10328767202
 05/09  20:00:00,75.9653140203,3.15058265303,13.6418962017,0.189343279396,16.0824960704,28.0885557216,1.1033717447,0.0,1.1033717447
 05/09  21:00:00,73.2718283048,3.15058265303,11.14094065,1.28120872008,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103000911,0.0,1.103000911
 05/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295387715,0.0,1.10295387715
 05/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295587681,0.0,1.10295587681
 05/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10284324909,0.0,1.10284324909
 05/10  06:00:00,66.5571839846,3.20304817948,15.8403666359,20.7011689579,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/10  07:00:00,71.3376389089,3.15058265303,7.48732454607,11.9270059131,16.0824960704,32.6817896323,1.10336697393,0.0,1.10336697393
 05/10  08:00:00,138.514754103,3.45515068202,14.4650388285,1.93532390059,48.2474882111,70.4033123869,2.18795289239,0.0,2.18795289239
 05/10  09:00:00,133.257946175,3.37513278772,19.0093974818,0.562746642144,48.2474882111,62.0547409583,1.10405350677,0.0,1.10405350677
 05/10  10:00:00,134.2526833,3.37092601801,22.4579128997,0.039768525837,48.2474882111,60.1281475517,2.18833722728,0.0,2.18833722728
 05/10  11:00:00,138.694400887,3.43755426787,24.9461773554,0.0,48.2474882111,62.0547409583,2.1887616479,0.0,2.1887616479
 05/10  12:00:00,140.266068492,3.57495870484,26.9247890306,0.0,48.2474882111,61.5103924513,2.18965717443,0.0,2.18965717443
 05/10  13:00:00,144.86705871,3.81436794841,29.1365269922,0.0,48.2474882111,63.6602354638,2.1891769674,0.0,2.1891769674
 05/10  14:00:00,143.046604864,3.82399366314,30.8385353443,0.0,48.2474882111,60.1281475517,1.10393774519,0.0,1.10393774519
 05/10  15:00:00,146.357241082,4.19041632083,33.782748904,0.0,48.2474882111,60.1281475517,2.1879606568,0.0,2.1879606568
 05/10  16:00:00,151.115086624,4.63033010971,35.2107905471,0.0,48.2474882111,63.0180376616,2.18868695525,0.0,2.18868695525
 05/10  17:00:00,137.940847345,4.33938035796,33.272414673,0.0,37.5258241642,62.7947880557,1.10372436843,0.0,1.10372436843
 05/10  18:00:00,93.3639410233,3.17360066958,27.3595611885,0.0,26.8041601173,36.0181789539,1.10346501582,0.0,1.10346501582
 05/10  19:00:00,96.2593727578,3.15058265303,25.4448021483,0.0,26.8041601173,33.4493877451,1.10332880987,0.0,1.10332880987
 05/10  20:00:00,85.3715532727,3.15058265303,23.2374787335,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/10  21:00:00,82.2961253137,3.15058265303,21.4378702998,0.0085760791441,16.0824960704,26.8041601173,1.10320909805,0.0,1.10320909805
 05/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295488708,0.0,1.10295488708
 05/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295106578,0.0,1.10295106578
 05/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295534948,0.0,1.10295534948
 05/11  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  06:00:00,54.3368689256,3.30964597543,23.1475784155,1.06704432329,5.36083202345,21.4433280938,1.10306252184,0.0,1.10306252184
 05/11  07:00:00,75.2471642436,3.15058265303,21.8330475629,1.49080823087,16.0824960704,32.6817896323,1.10341991192,0.0,1.10341991192
 05/11  08:00:00,147.110348902,3.52827197123,24.9228362385,0.0,48.2474882111,70.4033123869,1.10399385335,0.0,1.10399385335
 05/11  09:00:00,140.088119409,3.39838348037,26.379066665,0.0,48.2474882111,62.0547409583,2.18822588955,0.0,2.18822588955
 05/11  10:00:00,140.874861225,3.43602141917,29.0547639494,0.0,48.2474882111,60.1281475517,1.10422853882,0.0,1.10422853882
 05/11  11:00:00,146.429955592,3.72087948918,32.3984068396,0.0,48.2474882111,62.0547409583,2.18852493241,0.0,2.18852493241
 05/11  12:00:00,146.643609967,3.75085001406,33.1264391963,0.0,48.2474882111,61.5103924513,2.18961567634,0.0,2.18961567634
 05/11  13:00:00,152.524604829,4.27383871215,36.3346023481,0.0,48.2474882111,63.6602354638,3.27407237638,0.0,3.27407237638
 05/11  14:00:00,151.462373151,4.2826054123,38.7956918815,0.0,48.2474882111,60.1281475517,1.10389482059,0.0,1.10389482059
 05/11  15:00:00,155.761486623,4.4218934066,42.9555173597,0.0,48.2474882111,60.1281475517,1.10400268023,0.0,1.10400268023
 05/11  16:00:00,159.305018818,4.55585781771,43.4751950336,0.0,48.2474882111,63.0180376616,2.18840879109,0.0,2.18840879109
 05/11  17:00:00,144.757742472,4.25093059637,40.1777595615,0.0,37.5258241642,62.7947880557,1.1037376832,0.0,1.1037376832
 05/11  18:00:00,99.2287104245,3.20101767579,33.1969135834,0.0,26.8041601173,36.0181789539,1.10356486873,0.0,1.10356486873
 05/11  19:00:00,102.285153783,3.15931667581,31.4618491512,0.0,26.8041601173,33.4493877451,1.10336154688,0.0,1.10336154688
 05/11  20:00:00,90.0686510123,3.15058265303,27.9345764731,0.0,16.0824960704,28.0885557216,1.10336004823,0.0,1.10336004823
 05/11  21:00:00,85.9093207864,3.15058265303,24.982009091,0.0776327605965,16.0824960704,26.8041601173,1.10305160698,0.0,1.10305160698
 05/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295464532,0.0,1.10295464532
 05/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295190166,0.0,1.10295190166
 05/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304608506,0.0,1.10304608506
 05/12  06:00:00,57.1492279841,3.32828753559,26.161559992,0.846780245191,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  07:00:00,78.1441961967,3.15058265303,25.2713497254,0.949538021551,16.0824960704,32.6817896323,1.10342403436,0.0,1.10342403436
 05/12  08:00:00,151.374089728,3.62692827096,29.0879207654,0.0,48.2474882111,70.4033123869,2.18794859878,0.0,2.18794859878
 05/12  09:00:00,145.836174437,3.72514140895,31.8003637645,0.0,48.2474882111,62.0547409583,1.10411228338,0.0,1.10411228338
 05/12  10:00:00,147.623007166,3.91963910195,35.3192922075,0.0,48.2474882111,60.1281475517,2.18821723533,0.0,2.18821723533
 05/12  11:00:00,153.217709902,4.20282546792,38.7042151704,0.0,48.2474882111,62.0547409583,2.18883278832,0.0,2.18883278832
 05/12  12:00:00,153.548627839,4.0915697213,39.6907373614,0.0,48.2474882111,61.5103924513,2.18970005051,0.0,2.18970005051
 05/12  13:00:00,160.96797402,4.72518148767,44.3266287638,0.0,48.2474882111,63.6602354638,2.1891928063,0.0,2.1891928063
 05/12  14:00:00,157.738684956,4.67891493842,44.6756941611,0.0,48.2474882111,60.1281475517,1.10394191078,0.0,1.10394191078
 05/12  15:00:00,159.649060971,4.79300414379,46.4719809699,0.0,48.2474882111,60.1281475517,2.18795208484,0.0,2.18795208484
 05/12  16:00:00,163.291547109,4.95592969583,47.0616514463,0.0,48.2474882111,63.0180376616,2.1886488783,0.0,2.1886488783
 05/12  17:00:00,149.469170332,4.60250307058,44.5376149471,0.0,37.5258241642,62.7947880557,1.10370397534,0.0,1.10370397534
 05/12  18:00:00,102.242569483,3.34120287285,36.0705874452,0.0,26.8041601173,36.0181789539,1.10354716048,0.0,1.10354716048
 05/12  19:00:00,104.068697396,3.2276046458,33.1771047936,0.0,26.8041601173,33.4493877451,1.1033098788,0.0,1.1033098788
 05/12  20:00:00,91.9625396963,3.15058265303,29.8284651572,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/12  21:00:00,89.1888128126,3.15058265303,28.3391338779,0.0,16.0824960704,26.8041601173,1.10319041179,0.0,1.10319041179
 05/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029544363,0.0,1.1029544363
 05/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295412062,0.0,1.10295412062
 05/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295384603,0.0,1.10295384603
 05/13  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  06:00:00,59.6621692905,3.47321623187,29.3689134982,0.00743934905948,5.36083202345,21.4433280938,1.10302367345,0.0,1.10302367345
 05/13  07:00:00,63.5292225118,3.15058265303,28.3311041848,0.0973530449888,5.36083202345,26.5809105114,0.02,0.0,0.02
 05/13  08:00:00,91.1201222601,3.15058265303,29.857394663,0.0,26.8041601173,31.2995447326,1.1033131549,0.0,1.1033131549
 05/13  09:00:00,96.9065456727,3.15127407562,33.3954343453,0.0,26.8041601173,33.5472370403,1.1035043296,0.0,1.1035043296
 05/13  10:00:00,99.1972884046,3.17859429016,36.622153566,0.0,26.8041601173,32.583940337,1.10340424833,0.0,1.10340424833
 05/13  11:00:00,101.977348787,3.19524962748,37.1378663036,0.0,26.8041601173,34.8316326447,1.10361469832,0.0,1.10361469832
 05/13  12:00:00,100.524778081,3.20318391602,36.9617569134,0.0,26.8041601173,33.5472370403,1.10349923105,0.0,1.10349923105
 05/13  13:00:00,98.5625414752,3.32426537469,37.4472300576,0.0,26.8041601173,30.9784458315,1.10341301021,0.0,1.10341301021
 05/13  14:00:00,67.5780509619,3.21412158393,34.9825379578,0.0,8.04124803518,21.3317032909,1.10331811598,0.0,1.10331811598
 05/13  15:00:00,65.5399398231,3.18249245114,34.2604515562,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/13  16:00:00,65.3433569993,3.15542567123,33.7698366112,0.0,8.04124803518,20.3684065876,1.10324934948,0.0,1.10324934948
 05/13  17:00:00,57.0976256612,3.15058265303,33.2490974254,0.0,2.68041601173,18.0090894769,1.1030188317,0.0,1.1030188317
 05/13  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302249034,0.0,1.10302249034
 05/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301995895,0.0,1.10301995895
 05/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295400869,0.0,1.10295400869
 05/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292122665,0.0,1.10292122665
 05/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302207803,0.0,1.10302207803
 05/14  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295451129,0.0,1.10295451129
 05/14  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292147517,0.0,1.10292147517
 05/14  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308322962,0.0,1.10308322962
 05/14  14:00:00,26.2321316934,0.71956385787,6.74121565934,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  15:00:00,31.1522499151,1.25923675127,11.1216609876,0.0,2.68041601173,16.0824960704,1.10296843527,0.0,1.10296843527
 05/14  16:00:00,27.4317922342,0.899454822338,7.76098523569,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  17:00:00,24.2041053084,0.555425623881,4.87732750837,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029731354,0.0,1.1029731354
 05/14  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291966632,0.0,1.10291966632
 05/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291228257,0.0,1.10291228257
 05/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295247607,0.0,1.10295247607
 05/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295272193,0.0,1.10295272193
 05/15  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  06:00:00,54.0929938246,3.31316340801,21.6237056755,2.34352452972,5.36083202345,21.4433280938,1.10301899975,0.0,1.10301899975
 05/15  07:00:00,68.6597042771,3.15058265303,14.5143199465,2.22207588085,16.0824960704,32.6817896323,1.10344739393,0.0,1.10344739393
 05/15  08:00:00,140.492484062,3.53025362483,18.302576084,0.000413660846742,48.2474882111,70.4033123869,1.10389722609,0.0,1.10389722609
 05/15  09:00:00,135.557208534,3.49619355708,21.7503457138,0.0,48.2474882111,62.0547409583,2.18798587277,0.0,2.18798587277
 05/15  10:00:00,137.770059059,3.62877753093,25.7572056716,0.0,48.2474882111,60.1281475517,1.10408786979,0.0,1.10408786979
 05/15  11:00:00,143.931583936,3.87913830807,29.7417763648,0.0,48.2474882111,62.0547409583,2.1888249746,0.0,2.1888249746
 05/15  12:00:00,145.080321773,3.86883505004,31.4451659665,0.0,48.2474882111,61.5103924513,2.18953426973,0.0,2.18953426973
 05/15  13:00:00,152.901670871,4.50355921826,36.4819478837,0.0,48.2474882111,63.6602354638,2.18909395004,0.0,2.18909395004
 05/15  14:00:00,154.566708785,4.60711783625,41.5755150918,0.0,48.2474882111,60.1281475517,2.1880667382,0.0,2.1880667382
 05/15  15:00:00,156.026427392,4.71899063215,42.9233609032,0.0,48.2474882111,60.1281475517,1.10394807593,0.0,1.10394807593
 05/15  16:00:00,158.130943903,4.75857380922,42.0984041272,0.0,48.2474882111,63.0180376616,2.18849978469,0.0,2.18849978469
 05/15  17:00:00,143.730271328,4.40501553807,38.9962034763,0.0,37.5258241642,62.7947880557,1.10371943131,0.0,1.10371943131
 05/15  18:00:00,97.9046758194,3.29409912244,31.7797975317,0.0,26.8041601173,36.0181789539,1.10347369132,0.0,1.10347369132
 05/15  19:00:00,100.770651066,3.23594997217,29.8707131377,0.0,26.8041601173,33.4493877451,1.10328237832,0.0,1.10328237832
 05/15  20:00:00,89.0585279046,3.15058265303,26.9145938727,0.00985949269641,16.0824960704,28.0885557216,1.10338172743,0.0,1.10338172743
 05/15  21:00:00,86.4463964972,3.15058265303,25.3774964931,0.219221069359,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294805025,0.0,1.10294805025
 05/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029517717,0.0,1.1029517717
 05/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295199361,0.0,1.10295199361
 05/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  06:00:00,57.9064955358,3.39009067066,27.2245935587,0.479211095006,5.36083202345,21.4433280938,1.10310015818,0.0,1.10310015818
 05/16  07:00:00,77.7921802301,3.15058265303,24.7973816236,1.07149015679,16.0824960704,32.6817896323,1.10338337015,0.0,1.10338337015
 05/16  08:00:00,149.950944738,3.58461552498,27.7070885213,0.0,48.2474882111,70.4033123869,1.10404287343,0.0,1.10404287343
 05/16  09:00:00,142.264225516,3.50022521278,28.4533310397,0.0,48.2474882111,62.0547409583,2.18827670275,0.0,2.18827670275
 05/16  10:00:00,141.468387367,3.52086785372,29.5634436562,0.0,48.2474882111,60.1281475517,1.1040136572,0.0,1.1040136572
 05/16  11:00:00,144.92403544,3.67345325308,30.9399129237,0.0,48.2474882111,62.0547409583,2.18848170748,0.0,2.18848170748
 05/16  12:00:00,144.191677782,3.60626801035,30.8190890153,0.0,48.2474882111,61.5103924513,2.18948700822,0.0,2.18948700822
 05/16  13:00:00,148.154332841,3.88727995919,32.350889113,0.0,48.2474882111,63.6602354638,2.18934546291,0.0,2.18934546291
 05/16  14:00:00,144.259569068,3.83082472565,32.0446684852,0.0,48.2474882111,60.1281475517,2.18829870018,0.0,2.18829870018
 05/16  15:00:00,144.961084778,3.86728364434,32.7097252772,0.0,48.2474882111,60.1281475517,1.10387881145,0.0,1.10387881145
 05/16  16:00:00,148.994993613,3.99929888408,33.7217287624,0.0,48.2474882111,63.0180376616,2.18834023259,0.0,2.18834023259
 05/16  17:00:00,136.333834909,3.87162203861,32.1331605559,0.0,37.5258241642,62.7947880557,1.10368426289,0.0,1.10368426289
 05/16  18:00:00,93.5224645023,3.15058265303,27.541102684,0.0,26.8041601173,36.0181789539,1.10346333605,0.0,1.10346333605
 05/16  19:00:00,97.280887027,3.15058265303,26.4663164175,0.0,26.8041601173,33.4493877451,1.10328390499,0.0,1.10328390499
 05/16  20:00:00,88.1313912405,3.15058265303,25.5102636963,0.487053004992,16.0824960704,28.0885557216,1.10337351424,0.0,1.10337351424
 05/16  21:00:00,87.2857700741,3.15058265303,25.1507292246,1.2853619147,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295094761,0.0,1.10295094761
 05/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294765404,0.0,1.10294765404
 05/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294603806,0.0,1.10294603806
 05/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304463671,0.0,1.10304463671
 05/17  06:00:00,59.0935723108,3.32802630659,27.9215910893,1.03135470357,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  07:00:00,80.009829583,3.15058265303,26.5519302461,1.53459088721,16.0824960704,32.6817896323,1.1034488954,0.0,1.1034488954
