Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/17  08:00:00,151.100787064,3.53831823847,28.9032281338,0.0,48.2474882111,70.4033123869,1.10393060114,0.0,1.10393060114
 05/17  09:00:00,142.714340878,3.41744072006,28.9862308943,0.0,48.2474882111,62.0547409583,2.18798311184,0.0,2.18798311184
 05/17  10:00:00,142.602707583,3.45181580177,30.766815924,0.0,48.2474882111,60.1281475517,1.10408999111,0.0,1.10408999111
 05/17  11:00:00,149.051840601,3.74334505697,34.9978262801,0.0,48.2474882111,62.0547409583,2.18862840125,0.0,2.18862840125
 05/17  12:00:00,148.973133488,3.65416638291,35.5526463481,0.0,48.2474882111,61.5103924513,2.18917941361,0.0,2.18917941361
 05/17  13:00:00,152.049261815,3.98116916562,36.1519288804,0.0,48.2474882111,63.6602354638,2.18946880834,0.0,2.18946880834
 05/17  14:00:00,149.895012496,4.03511019485,37.4758264441,0.0,48.2474882111,60.1281475517,2.18840281748,0.0,2.18840281748
 05/17  15:00:00,153.790579338,4.16802695645,41.2384765244,0.0,48.2474882111,60.1281475517,1.10392595999,0.0,1.10392595999
 05/17  16:00:00,158.964652544,4.49757316403,43.1931134133,0.0,48.2474882111,63.0180376616,2.18843155584,0.0,2.18843155584
 05/17  17:00:00,145.624930258,4.30158581135,40.9942921324,0.0,37.5258241642,62.7947880557,1.10371939005,0.0,1.10371939005
 05/17  18:00:00,99.1262475952,3.18066327332,33.1148051566,0.0,26.8041601173,36.0181789539,1.10349442378,0.0,1.10349442378
 05/17  19:00:00,102.750451995,3.16127656738,31.9251874715,0.0,26.8041601173,33.4493877451,1.10330569025,0.0,1.10330569025
 05/17  20:00:00,90.7467728181,3.15058265303,28.6126982789,0.0,16.0824960704,28.0885557216,1.10332200073,0.0,1.10332200073
 05/17  21:00:00,87.1286945321,3.15058265303,26.2172374779,0.0617781194779,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298944583,0.0,1.10298944583
 05/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295081161,0.0,1.10295081161
 05/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294983506,0.0,1.10294983506
 05/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308317036,0.0,1.10308317036
 05/18  06:00:00,57.4201912525,3.3108776843,26.0088497003,1.28786365657,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  07:00:00,79.4909814185,3.18613752927,26.1792019391,1.35291615338,16.0824960704,32.6817896323,1.10345148496,0.0,1.10345148496
 05/18  08:00:00,157.261298308,3.99078763671,34.6112699796,0.0,48.2474882111,70.4033123869,1.10395017227,0.0,1.10395017227
 05/18  09:00:00,151.046962784,3.90987040569,36.8264231146,0.0,48.2474882111,62.0547409583,2.18801691395,0.0,2.18801691395
 05/18  10:00:00,151.676234105,3.92543497928,39.3667232691,0.0,48.2474882111,60.1281475517,1.10410233052,0.0,1.10410233052
 05/18  11:00:00,159.933439543,4.30850155264,45.3142687267,0.0,48.2474882111,62.0547409583,2.18864242518,0.0,2.18864242518
 05/18  12:00:00,159.05238702,4.18756149926,45.0985047645,0.0,48.2474882111,61.5103924513,2.18917898138,0.0,2.18917898138
 05/18  13:00:00,165.736887591,4.81856897284,49.0021548494,0.0,48.2474882111,63.6602354638,2.18945397868,0.0,2.18945397868
 05/18  14:00:00,162.968560763,4.91376538675,49.6707195194,0.0,48.2474882111,60.1281475517,2.18838050182,0.0,2.18838050182
 05/18  15:00:00,166.593158582,5.45144199077,52.7576407348,0.0,48.2474882111,60.1281475517,1.10391212867,0.0,1.10391212867
 05/18  16:00:00,173.373836953,6.12697945852,55.9728915279,0.0,48.2474882111,63.0180376616,2.18839092078,0.0,2.18839092078
 05/18  17:00:00,159.273745788,5.80849020842,53.1362032658,0.0,37.5258241642,62.7947880557,1.10369987918,0.0,1.10369987918
 05/18  18:00:00,108.433917581,3.96906449925,41.6340739161,0.0,26.8041601173,36.0181789539,1.10347503548,0.0,1.10347503548
 05/18  19:00:00,106.367213998,3.48518859779,35.218037444,0.0,26.8041601173,33.4493877451,1.10328980324,0.0,1.10328980324
 05/18  20:00:00,93.5683900414,3.21463932132,31.3702588339,0.0,16.0824960704,28.0885557216,1.10337612801,0.0,1.10337612801
 05/18  21:00:00,90.301666382,3.16241774689,29.4401523534,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294748802,0.0,1.10294748802
 05/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294453225,0.0,1.10294453225
 05/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294375147,0.0,1.10294375147
 05/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304220378,0.0,1.10304220378
 05/19  06:00:00,57.9086962952,3.38822196277,27.4165268098,0.291347311251,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  07:00:00,78.7661491945,3.15058265303,26.5348740018,0.307966743023,16.0824960704,32.6817896323,1.1034393996,0.0,1.1034393996
 05/19  08:00:00,155.086312973,3.67257104893,32.7545012319,0.0,48.2474882111,70.4033123869,1.10391030915,0.0,1.10391030915
 05/19  09:00:00,151.864813397,3.70445966193,37.8496844712,0.0,48.2474882111,62.0547409583,2.18792392218,0.0,2.18792392218
 05/19  10:00:00,153.942501293,3.94547766884,41.6129477673,0.0,48.2474882111,60.1281475517,1.10405038148,0.0,1.10405038148
 05/19  11:00:00,159.602884785,4.30818190012,44.984033621,0.0,48.2474882111,62.0547409583,2.18852608222,0.0,2.18852608222
 05/19  12:00:00,160.494460776,4.24381381008,46.4843262095,0.0,48.2474882111,61.5103924513,2.18904423805,0.0,2.18904423805
 05/19  13:00:00,162.772130019,4.6389871287,46.2169791208,0.0,48.2474882111,63.6602354638,2.1893040741,0.0,2.1893040741
 05/19  14:00:00,149.95061707,4.39364864813,37.1728925645,0.0,48.2474882111,60.1281475517,2.18823471312,0.0,2.18823471312
 05/19  15:00:00,146.359332977,4.31492596137,33.6603311587,0.0,48.2474882111,60.1281475517,1.10383868133,0.0,1.10383868133
 05/19  16:00:00,150.630356767,4.39425401827,34.9621367823,0.0,48.2474882111,63.0180376616,2.18859653603,0.0,2.18859653603
 05/19  17:00:00,137.780130205,4.1127839844,33.3382939066,0.0,37.5258241642,62.7947880557,1.1036262354,0.0,1.1036262354
 05/19  18:00:00,94.059292526,3.20499019441,28.0235231663,0.0,26.8041601173,36.0181789539,1.1034961657,0.0,1.1034961657
 05/19  19:00:00,95.4509587951,3.16718652641,27.0871176455,0.0,26.8041601173,33.4493877451,1.10329401544,0.0,1.10329401544
 05/19  20:00:00,87.9142979202,3.15058265303,25.6559323905,0.124290990517,16.0824960704,28.0885557216,1.10331410308,0.0,1.10331410308
 05/19  21:00:00,85.5066855769,3.15058265303,24.0829267166,0.574079925555,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295059337,0.0,1.10295059337
 05/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294943823,0.0,1.10294943823
 05/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294939032,0.0,1.10294939032
 05/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  06:00:00,57.3385310155,3.28325832664,25.6086171728,1.63405530463,5.36083202345,21.4433280938,1.10309393427,0.0,1.10309393427
 05/20  07:00:00,59.4225515019,3.15058265303,21.9886629886,2.33312323131,5.36083202345,26.5809105114,1.10314312548,0.0,1.10314312548
 05/20  08:00:00,84.7267688887,3.15058265303,22.8853706818,0.578670609942,26.8041601173,31.2995447326,0.02,0.0,0.02
 05/20  09:00:00,88.5966225658,3.15058265303,25.0577391415,0.0284635195833,26.8041601173,33.5472370403,1.10345533241,0.0,1.10345533241
 05/20  10:00:00,89.3096316137,3.15058265303,26.7625084123,0.0,26.8041601173,32.583940337,1.10345083811,0.0,1.10345083811
 05/20  11:00:00,92.4212479952,3.15058265303,27.6264324861,0.0,26.8041601173,34.8316326447,1.1035358638,0.0,1.1035358638
 05/20  12:00:00,92.1649966065,3.15109463687,28.654064718,0.0,26.8041601173,33.5472370403,1.10342688322,0.0,1.10342688322
 05/20  13:00:00,90.7066721277,3.16332526802,29.7523008168,0.0,26.8041601173,30.9784458315,1.10342074862,0.0,1.10342074862
 05/20  14:00:00,63.2398050245,3.15058265303,30.7078309513,0.0,8.04124803518,21.3317032909,1.10325375145,0.0,1.10325375145
 05/20  15:00:00,61.4100212502,3.15058265303,30.1624427814,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/20  16:00:00,61.1844962767,3.15058265303,29.6158189068,0.0,8.04124803518,20.3684065876,1.10323747728,0.0,1.10323747728
 05/20  17:00:00,52.5402713091,3.15058265303,28.6917430733,0.0,2.68041601173,18.0090894769,1.10300984329,0.0,1.10300984329
 05/20  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301217627,0.0,1.10301217627
 05/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300883773,0.0,1.10300883773
 05/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294936467,0.0,1.10294936467
 05/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291825781,0.0,1.10291825781
 05/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301460369,0.0,1.10301460369
 05/21  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  08:00:00,35.2602447183,1.85305255176,14.6358399904,0.0,2.68041601173,16.0824960704,1.10296967939,0.0,1.10296967939
 05/21  09:00:00,38.0496186607,2.19339687509,17.0848696094,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  10:00:00,34.7082270021,1.77296337485,14.163911451,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  11:00:00,25.3319950079,0.693037303263,5.86760552846,0.0,2.68041601173,16.0824960704,1.10302955407,0.0,1.10302955407
 05/21  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307416892,0.0,1.10307416892
 05/21  14:00:00,30.4781598776,1.09798967064,10.6088180308,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  15:00:00,38.6255002503,1.92548561526,17.9286624588,0.0,2.68041601173,16.0824960704,1.1029710008,0.0,1.1029710008
 05/21  16:00:00,38.7784780949,2.03634472479,17.9707811939,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  17:00:00,41.6643770749,2.34105940434,20.5519654944,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  18:00:00,36.1051327081,1.8121100712,15.5216704607,0.0,2.68041601173,16.0824960704,1.10296987312,0.0,1.10296987312
 05/21  19:00:00,27.6373194771,0.370283749254,3.56101688499,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296547133,0.0,1.10296547133
 05/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291821068,0.0,1.10291821068
 05/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294791856,0.0,1.10294791856
 05/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294802947,0.0,1.10294802947
 05/22  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  06:00:00,55.9850731962,3.33069449734,25.1790448486,0.662733638902,5.36083202345,21.4433280938,1.10301312539,0.0,1.10301312539
 05/22  07:00:00,74.6403899436,3.15058265303,21.5200070435,1.19707445036,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/22  08:00:00,145.304681979,3.45214022409,23.193301063,0.0,48.2474882111,70.4033123869,2.18769082105,0.0,2.18769082105
 05/22  09:00:00,137.286429808,3.31640807909,23.6593524654,0.0,48.2474882111,62.0547409583,1.10412973719,0.0,1.10412973719
 05/22  10:00:00,136.769207416,3.33599182757,25.0491397313,0.0,48.2474882111,60.1281475517,2.18810649607,0.0,2.18810649607
 05/22  11:00:00,140.082730959,3.4666098391,26.3054518569,0.0,48.2474882111,62.0547409583,2.18863726293,0.0,2.18863726293
 05/22  12:00:00,138.756501891,3.46585727259,25.524323862,0.0,48.2474882111,61.5103924513,2.18933558311,0.0,2.18933558311
 05/22  13:00:00,142.180364079,3.64271585373,26.621484456,0.0,48.2474882111,63.6602354638,2.18930548313,0.0,2.18930548313
 05/22  14:00:00,139.48444671,3.58164339711,27.5187274556,0.0,48.2474882111,60.1281475517,1.10384141168,0.0,1.10384141168
 05/22  15:00:00,140.469966713,3.62512429409,28.4607665616,0.0,48.2474882111,60.1281475517,2.18773763018,0.0,2.18773763018
 05/22  16:00:00,145.123348932,3.8036413481,30.0457416168,0.0,48.2474882111,63.0180376616,1.10425699804,0.0,1.10425699804
 05/22  17:00:00,133.781640191,3.74761865919,29.7049692176,0.0,37.5258241642,62.7947880557,1.10373479098,0.0,1.10373479098
 05/22  18:00:00,92.1225942418,3.15058265303,26.1412324235,0.0,26.8041601173,36.0181789539,1.10354403018,0.0,1.10354403018
 05/22  19:00:00,94.173510418,3.15058265303,25.8262731418,0.0,26.8041601173,33.4493877451,1.10331854862,0.0,1.10331854862
 05/22  20:00:00,86.6295087555,3.15058265303,23.7805863991,0.714847817302,16.0824960704,28.0885557216,1.10330928116,0.0,1.10330928116
 05/22  21:00:00,85.6937345973,3.15058265303,22.7740085565,2.07004710599,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302771303,0.0,1.10302771303
 05/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294806385,0.0,1.10294806385
 05/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294732627,0.0,1.10294732627
 05/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304644089,0.0,1.10304644089
 05/23  06:00:00,58.6194935845,3.26900061726,25.4956771164,3.04221563951,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  07:00:00,80.1907814503,3.15058265303,25.2727727259,2.99470027466,16.0824960704,32.6817896323,1.10341147603,0.0,1.10341147603
 05/23  08:00:00,151.297057106,3.49578096471,29.1267989319,0.0152365175765,48.2474882111,70.4033123869,1.10397724506,0.0,1.10397724506
 05/23  09:00:00,144.92249621,3.35450797352,31.2573189733,0.0,48.2474882111,62.0547409583,2.18802201919,0.0,2.18802201919
 05/23  10:00:00,145.869821531,3.40958636832,34.0761593058,0.0,48.2474882111,60.1281475517,1.10408139579,0.0,1.10408139579
 05/23  11:00:00,150.112191015,3.70880898258,36.0927127689,0.0,48.2474882111,62.0547409583,2.18854601904,0.0,2.18854601904
 05/23  12:00:00,150.61110589,3.81815067095,37.0266344624,0.0,48.2474882111,61.5103924513,2.18900660264,0.0,2.18900660264
 05/23  13:00:00,158.112735812,4.372339741,41.8242323019,0.0,48.2474882111,63.6602354638,2.18920996522,0.0,2.18920996522
 05/23  14:00:00,155.859316283,4.45572373015,43.0195166956,0.0,48.2474882111,60.1281475517,2.1881147332,0.0,2.1881147332
 05/23  15:00:00,158.409002238,4.81384280009,45.2110835806,0.0,48.2474882111,60.1281475517,1.10394034697,0.0,1.10394034697
 05/23  16:00:00,160.846919026,5.06775919486,44.5051938639,0.0,48.2474882111,63.0180376616,2.18839713721,0.0,2.18839713721
 05/23  17:00:00,144.279388442,4.43566344543,39.5146726827,0.0,37.5258241642,62.7947880557,1.10365670095,0.0,1.10365670095
 05/23  18:00:00,97.2979149118,3.26944849183,31.1976872547,0.0,26.8041601173,36.0181789539,1.10350228421,0.0,1.10350228421
 05/23  19:00:00,97.2304159517,3.20738626345,28.8263750651,0.0,26.8041601173,33.4493877451,1.10327865061,0.0,1.10327865061
 05/23  20:00:00,88.4926547742,3.15058265303,26.358580235,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/23  21:00:00,85.3014427465,3.15058265303,24.4056449987,0.046118813034,16.0824960704,26.8041601173,1.1032003677,0.0,1.1032003677
 05/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294287882,0.0,1.10294287882
 05/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294352573,0.0,1.10294352573
 05/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029448263,0.0,1.1029448263
 05/24  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  06:00:00,56.6040893916,3.31720027828,25.2966543654,1.17763453664,5.36083202345,21.4433280938,1.10301169701,0.0,1.10301169701
 05/24  07:00:00,76.0055791745,3.15058265303,22.8320340911,1.25023663373,16.0824960704,32.6817896323,1.10341369566,0.0,1.10341369566
 05/24  08:00:00,149.615084408,3.58298460167,27.3728591144,0.0,48.2474882111,70.4033123869,1.1040035731,0.0,1.1040035731
 05/24  09:00:00,142.48048849,3.4741981092,28.6956211169,0.0,48.2474882111,62.0547409583,1.1040756493,0.0,1.1040756493
 05/24  10:00:00,143.814758937,3.66206238521,31.7686206949,0.0,48.2474882111,60.1281475517,2.18822892468,0.0,2.18822892468
 05/24  11:00:00,149.636848632,3.94616585052,35.3800135182,0.0,48.2474882111,62.0547409583,2.18863187129,0.0,2.18863187129
 05/24  12:00:00,150.318940479,3.88558518374,36.6670345384,0.0,48.2474882111,61.5103924513,2.1895782168,0.0,2.1895782168
 05/24  13:00:00,156.606987961,4.40952332072,40.2813008711,0.0,48.2474882111,63.6602354638,2.18894272125,0.0,2.18894272125
 05/24  14:00:00,154.914602477,4.49609361063,42.0344330095,0.0,48.2474882111,60.1281475517,1.10393316276,0.0,1.10393316276
 05/24  15:00:00,158.164448689,4.78401916034,44.996353672,0.0,48.2474882111,60.1281475517,2.18774817683,0.0,2.18774817683
 05/24  16:00:00,163.748523448,5.18265069531,47.291906786,0.0,48.2474882111,63.0180376616,1.10433838464,0.0,1.10433838464
 05/24  17:00:00,148.980992042,4.69154236396,43.9603973643,0.0,37.5258241642,62.7947880557,2.1874534354,0.0,2.1874534354
 05/24  18:00:00,100.626937197,3.34508808976,34.451069942,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 05/24  19:00:00,100.677920349,3.24389581537,32.237369911,0.0,26.8041601173,33.4493877451,1.10337512584,0.0,1.10337512584
 05/24  20:00:00,92.880697585,3.15058265303,30.7466230459,0.0,16.0824960704,28.0885557216,1.10335048963,0.0,1.10335048963
 05/24  21:00:00,90.1092084353,3.15058265303,29.2595295005,0.0,16.0824960704,26.8041601173,1.10303902888,0.0,1.10303902888
 05/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294665121,0.0,1.10294665121
 05/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294613347,0.0,1.10294613347
 05/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304145543,0.0,1.10304145543
 05/25  06:00:00,58.1271986383,3.37877769149,27.6463574225,0.289463312959,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  07:00:00,79.2389208081,3.15058265303,27.0643920588,0.251220299535,16.0824960704,32.6817896323,1.10333593397,0.0,1.10333593397
 05/25  08:00:00,155.644651285,3.73956359424,33.245846999,0.0,48.2474882111,70.4033123869,1.10375109551,0.0,1.10375109551
 05/25  09:00:00,151.595422722,3.99777280168,37.2869806568,0.0,48.2474882111,62.0547409583,2.18807471911,0.0,2.18807471911
 05/25  10:00:00,153.729290456,4.26291418633,41.0823004123,0.0,48.2474882111,60.1281475517,1.10409900321,0.0,1.10409900321
 05/25  11:00:00,159.296496329,4.56001723269,44.4258098324,0.0,48.2474882111,62.0547409583,2.18856081795,0.0,2.18856081795
 05/25  12:00:00,157.979779988,4.43575939721,43.7776998347,0.0,48.2474882111,61.5103924513,2.18899348115,0.0,2.18899348115
 05/25  13:00:00,166.009260678,5.18818420852,48.904912701,0.0,48.2474882111,63.6602354638,2.18916931063,0.0,2.18916931063
 05/25  14:00:00,164.988569498,5.30840725664,51.2960863846,0.0,48.2474882111,60.1281475517,2.18806109481,0.0,2.18806109481
 05/25  15:00:00,167.080118308,5.63886449673,53.0571779542,0.0,48.2474882111,60.1281475517,1.10390670403,0.0,1.10390670403
 05/25  16:00:00,171.106777009,6.02094213709,53.8118689054,0.0,48.2474882111,63.0180376616,2.18853863068,0.0,2.18853863068
 05/25  17:00:00,155.386435288,5.50034662133,49.5570363528,0.0,37.5258241642,62.7947880557,1.10361294643,0.0,1.10361294643
 05/25  18:00:00,104.366933412,3.71584713929,37.8203071071,0.0,26.8041601173,36.0181789539,1.10346022353,0.0,1.10346022353
 05/25  19:00:00,102.079718465,3.40800394459,33.4750598975,0.0,26.8041601173,33.4493877451,1.10324316925,0.0,1.10324316925
 05/25  20:00:00,92.3932958364,3.18713482247,30.2226691279,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/25  21:00:00,89.4758277146,3.15148480372,28.6252466292,0.0,16.0824960704,26.8041601173,1.10317084086,0.0,1.10317084086
 05/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029432712,0.0,1.1029432712
 05/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294406726,0.0,1.10294406726
 05/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294506428,0.0,1.10294506428
 05/26  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  06:00:00,57.0585821747,3.39494000724,26.500045445,0.350996511073,5.36083202345,21.4433280938,1.10300762476,0.0,1.10300762476
 05/26  07:00:00,77.0450813806,3.16552366603,24.7079990808,0.398832836997,16.0824960704,32.6817896323,0.376613794117,0.0,0.376613794117
 05/26  08:00:00,156.810459073,4.14593899499,34.0052793857,0.0,48.2474882111,70.4033123869,1.83063174598,0.0,1.83063174598
 05/26  09:00:00,155.900167713,4.34042544536,41.2490730039,0.0,48.2474882111,62.0547409583,1.10397946986,0.0,1.10397946986
 05/26  10:00:00,159.935030006,4.53780701513,47.0131471339,0.0,48.2474882111,60.1281475517,2.18801731083,0.0,2.18801731083
 05/26  11:00:00,164.895699723,4.77847149627,49.8065589632,0.0,48.2474882111,62.0547409583,2.18865482629,0.0,2.18865482629
 05/26  12:00:00,163.448478329,4.58771767893,49.0944398938,0.0,48.2474882111,61.5103924513,2.18929131799,0.0,2.18929131799
 05/26  13:00:00,170.774150184,5.33427923047,53.5237071847,0.0,48.2474882111,63.6602354638,2.18920995852,0.0,2.18920995852
 05/26  14:00:00,167.069028149,5.52919612687,53.1557561653,0.0,48.2474882111,60.1281475517,1.10395866856,0.0,1.10395866856
 05/26  15:00:00,169.366917751,6.12664137872,54.8562005156,0.0,48.2474882111,60.1281475517,1.10384919796,0.0,1.10384919796
 05/26  16:00:00,172.382309009,6.62169528897,54.4866477529,0.0,48.2474882111,63.0180376616,2.18829540744,0.0,2.18829540744
 05/26  17:00:00,155.058186126,6.05324950141,48.6758843105,0.0,37.5258241642,62.7947880557,1.10365031196,0.0,1.10365031196
 05/26  18:00:00,103.940148641,4.10435213213,37.005017344,0.0,26.8041601173,36.0181789539,1.10349860638,0.0,1.10349860638
 05/26  19:00:00,99.8793842486,3.57523896854,31.1074906569,0.0,26.8041601173,33.4493877451,1.10329514467,0.0,1.10329514467
 05/26  20:00:00,88.3128961323,3.23018370092,26.0992205453,0.0,16.0824960704,28.0885557216,1.10330005298,0.0,1.10330005298
 05/26  21:00:00,84.7578644215,3.1715832432,23.8871848966,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10276987932,0.0,1.10276987932
 05/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294042408,0.0,1.10294042408
 05/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294265382,0.0,1.10294265382
 05/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304165645,0.0,1.10304165645
 05/27  06:00:00,52.9446791626,3.33317963361,21.8296296572,0.969269660414,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/27  07:00:00,54.0965013656,3.15182266701,17.6701814232,1.32431464651,5.36083202345,26.5809105114,1.10311976718,0.0,1.10311976718
 05/27  08:00:00,84.0299256539,3.28527446264,22.4424520595,0.190054187759,26.8041601173,31.2995447326,0.02,0.0,0.02
 05/27  09:00:00,90.6399512391,3.37171380708,26.9084001803,0.0,26.8041601173,33.5472370403,1.10346099908,0.0,1.10346099908
 05/27  10:00:00,92.6447397442,3.30439840814,29.9438007877,0.0,26.8041601173,32.583940337,1.10336420031,0.0,1.10336420031
 05/27  11:00:00,96.8482954897,3.17952657476,32.0245360588,0.0,26.8041601173,34.8316326447,1.10351260397,0.0,1.10351260397
 05/27  12:00:00,97.6922226015,3.19256685366,34.1398184961,0.0,26.8041601173,33.5472370403,1.10339349227,0.0,1.10339349227
 05/27  13:00:00,98.3108536513,3.26090928639,37.258898322,0.0,26.8041601173,30.9784458315,1.10337545167,0.0,1.10337545167
 05/27  14:00:00,70.5733809666,3.19239237675,37.9995971697,0.0,8.04124803518,21.3317032909,1.10326646681,0.0,1.10326646681
 05/27  15:00:00,69.1085333613,3.26427826785,37.7472592776,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/27  16:00:00,70.896498171,3.43468409351,39.0437193606,0.0,8.04124803518,20.3684065876,1.10323897353,0.0,1.10323897353
 05/27  17:00:00,63.4988505379,3.40814657538,39.3927583797,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/27  18:00:00,39.0777764124,1.84776220698,18.4586620293,0.0,2.68041601173,16.0824960704,1.10306756872,0.0,1.10306756872
 05/27  19:00:00,39.3471970828,1.45663133701,14.184546903,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301029449,0.0,1.10301029449
 05/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029459162,0.0,1.1029459162
 05/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029446608,0.0,1.1029446608
 05/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029117735,0.0,1.1029117735
 05/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294374121,0.0,1.10294374121
 05/28  07:00:00,30.1508276414,1.07934578681,10.3001296784,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  08:00:00,39.9324659312,2.04395798237,19.1171557726,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  09:00:00,44.0580679567,2.43024634386,22.8564694366,0.0,2.68041601173,16.0824960704,1.10294677789,0.0,1.10294677789
 05/28  10:00:00,42.6970450721,2.23629349549,21.6893994004,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  11:00:00,41.8703337272,2.09227028479,21.0067112662,0.0,2.68041601173,16.0824960704,1.10301560697,0.0,1.10301560697
 05/28  12:00:00,32.0789972822,1.17060421686,12.1370408891,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  13:00:00,34.5146333777,1.31077313009,14.4325080715,0.0,2.68041601173,16.0824960704,1.10313733952,0.0,1.10313733952
 05/28  14:00:00,36.971483686,1.50189083029,16.6982406795,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  15:00:00,46.889245482,2.3439550181,25.7739382877,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  16:00:00,44.8346284565,2.28169185819,23.7815844221,0.0,2.68041601173,16.0824960704,1.10296465486,0.0,1.10296465486
 05/28  17:00:00,46.6573698197,2.47874691185,25.4072707316,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  18:00:00,43.7044361089,2.27416695534,22.6589169774,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  19:00:00,39.7787842489,1.41260116113,14.6601642449,0.0,2.68041601173,16.0824960704,1.10296419216,0.0,1.10296419216
 05/28  20:00:00,40.3899593966,0.555425623881,6.25918159648,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300832913,0.0,1.10300832913
 05/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290407908,0.0,1.10290407908
 05/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291327419,0.0,1.10291327419
 05/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300664047,0.0,1.10300664047
 05/29  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  07:00:00,37.7923686075,1.74857758838,17.2724388429,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  08:00:00,42.245192957,2.24584248971,21.2279982911,0.0,2.68041601173,16.0824960704,1.1029617881,0.0,1.1029617881
 05/29  09:00:00,45.0241944302,2.46882422902,23.784018025,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  10:00:00,42.5727741836,2.24371438323,21.5577076242,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  11:00:00,40.0419082583,1.9336970163,19.3368590658,0.0,2.68041601173,16.0824960704,1.10301669626,0.0,1.10301669626
 05/29  12:00:00,33.1626313192,1.24072256381,13.1505565792,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  13:00:00,33.1555455191,1.17808811994,13.2061052229,0.0,2.68041601173,16.0824960704,1.10312058044,0.0,1.10312058044
 05/29  14:00:00,27.4494602589,0.730065678189,7.94804240456,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  15:00:00,20.8172558086,0.185141874627,1.86076175783,0.0,2.68041601173,16.0824960704,1.10290894848,0.0,1.10290894848
 05/29  16:00:00,24.3119156335,0.462854686567,5.07770877077,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  17:00:00,35.0296568332,1.54715032357,14.7111543334,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  18:00:00,28.4264115204,0.904705732497,8.75035361173,0.0,2.68041601173,16.0824960704,1.10296320862,0.0,1.10296320862
 05/29  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299912588,0.0,1.10299912588
 05/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291187514,0.0,1.10291187514
 05/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294193032,0.0,1.10294193032
 05/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294295397,0.0,1.10294295397
 05/30  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  06:00:00,59.9458746502,3.43916858629,29.3725359249,0.32156992759,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  07:00:00,82.4765852642,3.23230707303,30.1102142271,0.361338167255,16.0824960704,32.6817896323,1.10328798768,0.0,1.10328798768
 05/30  08:00:00,162.425709676,4.01621720637,39.7502517773,0.0,48.2474882111,70.4033123869,2.18779701371,0.0,2.18779701371
 05/30  09:00:00,159.601489083,4.30646952199,44.9843502973,0.0,48.2474882111,62.0547409583,1.10395080913,0.0,1.10395080913
 05/30  10:00:00,162.367403615,4.50220021694,49.4811275413,0.0,48.2474882111,60.1281475517,2.18794290069,0.0,2.18794290069
 05/30  11:00:00,166.177628528,4.7685882916,51.0983709728,0.0,48.2474882111,62.0547409583,1.10434022655,0.0,1.10434022655
 05/30  12:00:00,163.134136724,4.53754831248,48.8302676545,0.0,48.2474882111,61.5103924513,2.18902914979,0.0,2.18902914979
 05/30  13:00:00,170.657525245,5.25867480187,53.4826866746,0.0,48.2474882111,63.6602354638,2.18913878567,0.0,2.18913878567
 05/30  14:00:00,167.817121792,5.33348236009,54.0995635755,0.0,48.2474882111,60.1281475517,2.18799366844,0.0,2.18799366844
 05/30  15:00:00,168.923712904,5.79307048554,54.7465665612,0.0,48.2474882111,60.1281475517,1.10385581366,0.0,1.10385581366
 05/30  16:00:00,168.699972015,5.6323513546,51.7936546936,0.0,48.2474882111,63.0180376616,2.1883725106,0.0,2.1883725106
 05/30  17:00:00,153.054798117,4.91619561081,47.8095501918,0.0,37.5258241642,62.7947880557,1.10365831366,0.0,1.10365831366
 05/30  18:00:00,106.677683705,3.55303403978,40.2938705004,0.0,26.8041601173,36.0181789539,1.10347552023,0.0,1.10347552023
 05/30  19:00:00,106.795967326,3.38704573476,38.2122669683,0.0,26.8041601173,33.4493877451,1.10323452654,0.0,1.10323452654
 05/30  20:00:00,96.8677467899,3.18455606354,34.6996988402,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/30  21:00:00,93.8616184073,3.15168195365,33.0108401719,0.0,16.0824960704,26.8041601173,1.10304159005,0.0,1.10304159005
 05/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294168829,0.0,1.10294168829
 05/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294230161,0.0,1.10294230161
 05/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293558222,0.0,1.10293558222
 05/31  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  06:00:00,60.1603703265,3.53465740587,29.6789956601,0.134117049201,5.36083202345,21.4433280938,1.10299973631,0.0,1.10299973631
 05/31  07:00:00,81.8054159338,3.18828123654,29.7402619785,0.104146921963,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/31  08:00:00,164.216383596,4.42088406178,41.1362588423,0.0,48.2474882111,70.4033123869,2.18767860813,0.0,2.18767860813
 05/31  09:00:00,160.850918952,4.66780948452,45.8724402039,0.0,48.2474882111,62.0547409583,1.10397389885,0.0,1.10397389885
 05/31  10:00:00,166.105497457,4.94465976258,52.7767618373,0.0,48.2474882111,60.1281475517,2.18798101551,0.0,2.18798101551
 05/31  11:00:00,171.519923236,5.32856346576,55.880690507,0.0,48.2474882111,62.0547409583,1.10435453133,0.0,1.10435453133
 05/31  12:00:00,168.13522601,5.1298239696,53.2390812835,0.0,48.2474882111,61.5103924513,2.18904639724,0.0,2.18904639724
 05/31  13:00:00,175.518465295,5.82856427419,57.7737372517,0.0,48.2474882111,63.6602354638,2.18914326823,0.0,2.18914326823
 05/31  14:00:00,174.476606888,5.9684923106,60.1240387204,0.0,48.2474882111,60.1281475517,2.18799014509,0.0,2.18799014509
 05/31  15:00:00,173.53979489,6.08724239567,59.0684766372,0.0,48.2474882111,60.1281475517,1.10385062919,0.0,1.10385062919
 05/31  16:00:00,179.304153899,6.43364367441,61.5965442578,0.0,48.2474882111,63.0180376616,2.18835042912,0.0,2.18835042912
 05/31  17:00:00,162.844212196,5.61409530879,56.9010645735,0.0,37.5258241642,62.7947880557,1.10364692477,0.0,1.10364692477
 05/31  18:00:00,110.28854329,3.90432431352,43.5534398113,0.0,26.8041601173,36.0181789539,1.10346394913,0.0,1.10346394913
 05/31  19:00:00,108.348796109,3.60782241234,39.5443190739,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/31  20:00:00,98.2974928872,3.24049389378,36.0735071074,0.0,16.0824960704,28.0885557216,1.10331644185,0.0,1.10331644185
 05/31  21:00:00,94.5588524773,3.18195170114,33.6778044945,0.0,16.0824960704,26.8041601173,1.10303803471,0.0,1.10303803471
 05/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102942365,0.0,1.102942365
 05/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293611209,0.0,1.10293611209
 06/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294027693,0.0,1.10294027693
 06/01  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  06:00:00,61.6708971077,3.64377549952,31.2145213968,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  07:00:00,80.9599691068,3.15058265303,29.036660657,0.0,16.0824960704,32.6817896323,1.10313996991,0.0,1.10313996991
 06/01  08:00:00,159.001065184,4.0617546588,36.2800698335,0.0,48.2474882111,70.4033123869,2.18779646633,0.0,2.18779646633
 06/01  09:00:00,155.168936928,4.35487741484,40.5033902499,0.0,48.2474882111,62.0547409583,1.10393884228,0.0,1.10393884228
 06/01  10:00:00,157.555754418,4.53797973714,44.6336988244,0.0,48.2474882111,60.1281475517,2.18790177437,0.0,2.18790177437
 06/01  11:00:00,165.480447558,4.89065132624,50.2791269683,0.0,48.2474882111,62.0547409583,1.10430672199,0.0,1.10430672199
 06/01  12:00:00,168.3842667,4.81288678633,53.8050591576,0.0,48.2474882111,61.5103924513,2.18894093364,0.0,2.18894093364
 06/01  13:00:00,173.733976011,5.50087370051,56.3169385415,0.0,48.2474882111,63.6602354638,2.18902432485,0.0,2.18902432485
 06/01  14:00:00,164.339559761,5.23785364196,50.7176302621,0.0,48.2474882111,60.1281475517,2.18804376289,0.0,2.18804376289
 06/01  15:00:00,158.586821349,4.9857238809,45.2170216114,0.0,48.2474882111,60.1281475517,1.10379052035,0.0,1.10379052035
 06/01  16:00:00,160.777346064,5.09513225961,44.4082478379,0.0,48.2474882111,63.0180376616,2.18820828939,0.0,2.18820828939
 06/01  17:00:00,148.288920452,4.71728340604,43.2425847317,0.0,37.5258241642,62.7947880557,1.10358640902,0.0,1.10358640902
 06/01  18:00:00,102.773795178,3.40779932932,36.5352166831,0.0,26.8041601173,36.0181789539,1.1034085561,0.0,1.1034085561
 06/01  19:00:00,103.574368919,3.29153679992,35.0861774959,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/01  20:00:00,94.2795936995,3.15526978002,32.1408320333,0.0,16.0824960704,28.0885557216,1.10327053912,0.0,1.10327053912
 06/01  21:00:00,91.1706599339,3.15058265303,30.3209809992,0.0,16.0824960704,26.8041601173,1.10303292981,0.0,1.10303292981
 06/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293803539,0.0,1.10293803539
 06/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294051322,0.0,1.10294051322
 06/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298719015,0.0,1.10298719015
 06/02  06:00:00,62.2082799952,3.5265262441,31.8691535398,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  07:00:00,85.0363824046,3.15058265303,33.1130739548,0.0,16.0824960704,32.6817896323,1.10337866442,0.0,1.10337866442
 06/02  08:00:00,161.583779933,3.86749425606,39.0570449847,0.0,48.2474882111,70.4033123869,1.10382843197,0.0,1.10382843197
 06/02  09:00:00,155.639096923,3.89103136413,41.4373962958,0.0,48.2474882111,62.0547409583,2.18806182796,0.0,2.18806182796
 06/02  10:00:00,157.767759832,4.20050860363,45.1831753716,0.0,48.2474882111,60.1281475517,1.10405720009,0.0,1.10405720009
 06/02  11:00:00,164.017158533,4.62901162923,49.0774776403,0.0,48.2474882111,62.0547409583,2.18839591446,0.0,2.18839591446
 06/02  12:00:00,163.991756358,4.55070410619,49.6747314948,0.0,48.2474882111,61.5103924513,2.18942096124,0.0,2.18942096124
 06/02  13:00:00,172.197711129,5.25766699483,55.0238803655,0.0,48.2474882111,63.6602354638,2.18878350208,0.0,2.18878350208
 06/02  14:00:00,171.864027919,5.40186525093,58.0780868116,0.0,48.2474882111,60.1281475517,2.18775321677,0.0,2.18775321677
 06/02  15:00:00,176.779987709,5.88261245348,62.5132993989,0.0,48.2474882111,60.1281475517,1.10384007581,0.0,1.10384007581
 06/02  16:00:00,178.390524298,6.13999851318,60.9765598183,0.0,48.2474882111,63.0180376616,1.10416943372,0.0,1.10416943372
 06/02  17:00:00,156.380051409,5.25160811112,50.7993909835,0.0,37.5258241642,62.7947880557,2.1875325822,0.0,2.1875325822
 06/02  18:00:00,102.376520301,3.52409929679,36.021641839,0.0,26.8041601173,36.0181789539,1.10340162797,0.0,1.10340162797
 06/02  19:00:00,100.864005248,3.35429731029,32.313053315,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/02  20:00:00,92.3296642343,3.18678092229,30.1593914259,0.0,16.0824960704,28.0885557216,1.10334513824,0.0,1.10334513824
 06/02  21:00:00,89.8096945719,3.15132514518,28.959273145,0.0,16.0824960704,26.8041601173,1.10303155571,0.0,1.10303155571
 06/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294112347,0.0,1.10294112347
 06/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029354217,0.0,1.1029354217
 06/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302526148,0.0,1.10302526148
 06/03  06:00:00,59.8926326502,3.39150197672,29.6561305762,0.0323998858798,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/03  07:00:00,66.556848441,3.15058265303,31.4266944435,0.0293887155705,5.36083202345,26.5809105114,1.10313508985,0.0,1.10313508985
 06/03  08:00:00,95.3366798592,3.15058265303,34.0739522622,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 06/03  09:00:00,100.470760702,3.15058265303,36.9603407976,0.0,26.8041601173,33.5472370403,1.10337254641,0.0,1.10337254641
 06/03  10:00:00,101.669855579,3.16185374422,39.1114612861,0.0,26.8041601173,32.583940337,1.10336802475,0.0,1.10336802475
 06/03  11:00:00,106.006761404,3.18975836157,41.1727701863,0.0,26.8041601173,34.8316326447,1.103454041,0.0,1.103454041
 06/03  12:00:00,107.320637668,3.28534115687,43.6754592598,0.0,26.8041601173,33.5472370403,1.1034307766,0.0,1.1034307766
 06/03  13:00:00,106.248416625,3.36924622978,45.0881243519,0.0,26.8041601173,30.9784458315,1.10339883052,0.0,1.10339883052
 06/03  14:00:00,75.9021480519,3.2378437861,43.2829128456,0.0,8.04124803518,21.3317032909,1.10327481168,0.0,1.10327481168
 06/03  15:00:00,74.0832499627,3.24102718801,42.7452269589,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 06/03  16:00:00,74.0897413154,3.27702694035,42.3946196582,0.0,8.04124803518,20.3684065876,1.10323851555,0.0,1.10323851555
 06/03  17:00:00,64.0004551618,3.18863575963,40.1138738194,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/03  18:00:00,25.4145157883,0.555425623881,6.08773798818,0.0,2.68041601173,16.0824960704,1.10305450863,0.0,1.10305450863
 06/03  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300194293,0.0,1.10300194293
 06/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294144285,0.0,1.10294144285
 06/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292133673,0.0,1.10292133673
 06/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290085027,0.0,1.10290085027
 06/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102905449,0.0,1.102905449
 06/04  07:00:00,25.489460478,0.539672893403,6.17843540842,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  08:00:00,42.0181902182,1.99933435253,21.2475036895,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  09:00:00,48.1397309147,2.55935947223,26.8090192663,0.0,2.68041601173,16.0824960704,1.10295475743,0.0,1.10295475743
