Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/04  10:00:00,41.460346248,1.93539140194,20.7536026699,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  11:00:00,42.0192135894,1.9513993434,21.2964620698,0.0,2.68041601173,16.0824960704,1.10302884037,0.0,1.10302884037
 06/04  12:00:00,40.1137156582,1.81164533903,19.530718143,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  13:00:00,33.2715102861,1.16265963039,13.3374984795,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  14:00:00,38.4186744331,1.58287345527,18.0644488017,0.0,2.68041601173,16.0824960704,1.10311472586,0.0,1.10311472586
 06/04  15:00:00,46.4360436828,2.23377654465,25.430914962,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  16:00:00,41.7648285352,1.93320828057,21.0602680784,0.0,2.68041601173,16.0824960704,1.10296007334,0.0,1.10296007334
 06/04  17:00:00,32.2271932256,1.14105974501,12.3147813043,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  18:00:00,23.3740634595,0.370283749254,4.23242753406,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290497137,0.0,1.10290497137
 06/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029991776,0.0,1.1029991776
 06/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290405181,0.0,1.10290405181
 06/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293942603,0.0,1.10293942603
 06/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303171833,0.0,1.10303171833
 06/05  06:00:00,63.7686018624,3.8798273348,33.0761743162,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  07:00:00,83.7152075607,3.15058265303,31.791899111,0.0,16.0824960704,32.6817896323,1.1033934052,0.0,1.1033934052
 06/05  08:00:00,163.760265009,4.21689640833,40.8841279087,0.0,48.2474882111,70.4033123869,1.10378897724,0.0,1.10378897724
 06/05  09:00:00,159.7472978,4.44925766145,44.9873708754,0.0,48.2474882111,62.0547409583,2.18795193676,0.0,2.18795193676
 06/05  10:00:00,162.611878936,4.79218927708,49.4356138021,0.0,48.2474882111,60.1281475517,1.10397656022,0.0,1.10397656022
 06/05  11:00:00,170.183317403,5.2467137262,54.6259344135,0.0,48.2474882111,62.0547409583,2.18836386622,0.0,2.18836386622
 06/05  12:00:00,171.474815933,5.08793395933,56.6205612172,0.0,48.2474882111,61.5103924513,2.18935364032,0.0,2.18935364032
 06/05  13:00:00,181.150798775,5.97829895651,63.2563360499,0.0,48.2474882111,63.6602354638,2.18915071734,0.0,2.18915071734
 06/05  14:00:00,181.08577742,6.25295596358,66.4487455993,0.0,48.2474882111,60.1281475517,1.10391141723,0.0,1.10391141723
 06/05  15:00:00,185.104208363,6.68336333358,70.0367691728,0.0,48.2474882111,60.1281475517,1.1037817116,0.0,1.1037817116
 06/05  16:00:00,186.516016497,6.56960833008,68.6724422004,0.0,48.2474882111,63.0180376616,2.18827424268,0.0,2.18827424268
 06/05  17:00:00,166.944183487,5.61018757503,61.0049435983,0.0,37.5258241642,62.7947880557,1.10360700193,0.0,1.10360700193
 06/05  18:00:00,114.76662904,3.85762276807,48.0782271068,0.0,26.8041601173,36.0181789539,1.10344915922,0.0,1.10344915922
 06/05  19:00:00,110.174431462,3.61306202718,43.8320481451,0.0,26.8041601173,33.4493877451,1.10323749482,0.0,1.10323749482
 06/05  20:00:00,100.362018539,3.25818108029,38.120345573,0.0,16.0824960704,28.0885557216,1.10329646221,0.0,1.10329646221
 06/05  21:00:00,95.617388082,3.18966519817,34.7286266021,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293940296,0.0,1.10293940296
 06/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293481008,0.0,1.10293481008
 06/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293855707,0.0,1.10293855707
 06/06  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  06:00:00,66.2967516505,4.14674066111,35.337410778,0.0,5.36083202345,21.4433280938,1.1029998762,0.0,1.1029998762
 06/06  07:00:00,85.9272852192,3.15079763786,34.0037617846,0.0,16.0824960704,32.6817896323,1.10333284873,0.0,1.10333284873
 06/06  08:00:00,168.257853751,4.66029645388,44.9383166051,0.0,48.2474882111,70.4033123869,1.10383799267,0.0,1.10383799267
 06/06  09:00:00,163.610627317,4.95423257302,48.3457254807,0.0,48.2474882111,62.0547409583,1.10387134774,0.0,1.10387134774
 06/06  10:00:00,164.05154658,5.21943740133,50.4480333222,0.0,48.2474882111,60.1281475517,2.18810885735,0.0,2.18810885735
 06/06  11:00:00,168.406270413,5.53593148226,52.5596696673,0.0,48.2474882111,62.0547409583,1.10414548222,0.0,1.10414548222
 06/06  12:00:00,165.52176198,5.06171727976,50.6937239435,0.0,48.2474882111,61.5103924513,2.18905188859,0.0,2.18905188859
 06/06  13:00:00,172.345627949,5.72199480108,54.7074693791,0.0,48.2474882111,63.6602354638,2.1890732261,0.0,2.1890732261
 06/06  14:00:00,171.11518062,5.87032870717,56.8607760556,0.0,48.2474882111,60.1281475517,2.18804850235,0.0,2.18804850235
 06/06  15:00:00,173.678644294,6.11411774954,59.1804506871,0.0,48.2474882111,60.1281475517,1.10377788981,0.0,1.10377788981
 06/06  16:00:00,177.405857357,6.28711268329,59.8447787066,0.0,48.2474882111,63.0180376616,2.18812985207,0.0,2.18812985207
 06/06  17:00:00,160.581337688,5.40000526726,54.8522801067,0.0,37.5258241642,62.7947880557,1.10354291665,0.0,1.10354291665
 06/06  18:00:00,111.26104645,3.74720892197,44.6830583632,0.0,26.8041601173,36.0181789539,1.10345268649,0.0,1.10345268649
 06/06  19:00:00,108.04996964,3.53000066936,41.7906476805,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/06  20:00:00,99.672572212,3.20111737524,37.4879629507,0.0,16.0824960704,28.0885557216,1.1033132265,0.0,1.1033132265
 06/06  21:00:00,96.200012926,3.15855776901,35.3423588753,0.0,16.0824960704,26.8041601173,1.10302747758,0.0,1.10302747758
 06/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293838567,0.0,1.10293838567
 06/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293233131,0.0,1.10293233131
 06/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302970246,0.0,1.10302970246
 06/07  06:00:00,64.6074078788,3.82137618803,33.9734314794,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  07:00:00,85.8016725694,3.15058265303,33.8783641197,0.0,16.0824960704,32.6817896323,1.10322500232,0.0,1.10322500232
 06/07  08:00:00,164.034290081,4.21937338967,41.1556759992,0.0,48.2474882111,70.4033123869,1.10390697842,0.0,1.10390697842
 06/07  09:00:00,157.713910521,4.34553322558,43.0577080316,0.0,48.2474882111,62.0547409583,2.18776136511,0.0,2.18776136511
 06/07  10:00:00,157.92460398,4.54519926742,44.9953288558,0.0,48.2474882111,60.1281475517,1.10407972389,0.0,1.10407972389
 06/07  11:00:00,163.119452722,4.92311245762,47.885671001,0.0,48.2474882111,62.0547409583,2.18855645819,0.0,2.18855645819
 06/07  12:00:00,162.732962511,4.83264116366,48.1340005904,0.0,48.2474882111,61.5103924513,2.18892229278,0.0,2.18892229278
 06/07  13:00:00,169.908412259,5.46020150371,52.532046986,0.0,48.2474882111,63.6602354638,2.18875693987,0.0,2.18875693987
 06/07  14:00:00,169.010017442,5.50298182558,55.1229597594,0.0,48.2474882111,60.1281475517,1.10381442946,0.0,1.10381442946
 06/07  15:00:00,173.566576416,5.9453856288,59.2371149299,0.0,48.2474882111,60.1281475517,2.18756218647,0.0,2.18756218647
 06/07  16:00:00,178.766895651,6.30758718516,61.1853424993,0.0,48.2474882111,63.0180376616,1.10407409503,0.0,1.10407409503
 06/07  17:00:00,165.42947805,5.98067727958,59.1197484562,0.0,37.5258241642,62.7947880557,1.10364513276,0.0,1.10364513276
 06/07  18:00:00,116.094129732,4.12522310498,49.1381274613,0.0,26.8041601173,36.0181789539,1.10340004639,0.0,1.10340004639
 06/07  19:00:00,110.388491286,3.64795355227,44.0112164442,0.0,26.8041601173,33.4493877451,1.10325824915,0.0,1.10325824915
 06/07  20:00:00,100.259516513,3.23966038066,38.036364246,0.0,16.0824960704,28.0885557216,1.10331743667,0.0,1.10331743667
 06/07  21:00:00,95.4315539675,3.18242405892,34.5500336269,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293177135,0.0,1.10293177135
 06/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293688684,0.0,1.10293688684
 06/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293105811,0.0,1.10293105811
 06/08  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  06:00:00,64.5977648031,3.79799175795,33.9871728337,0.0,5.36083202345,21.4433280938,1.10299687482,0.0,1.10299687482
 06/08  07:00:00,86.5872257837,3.15058265303,34.663917334,0.0,16.0824960704,32.6817896323,1.1033456991,0.0,1.1033456991
 06/08  08:00:00,166.233234044,4.1769164695,43.3970768828,0.0,48.2474882111,70.4033123869,1.10384784219,0.0,1.10384784219
 06/08  09:00:00,162.332208038,4.39853750854,47.6230012665,0.0,48.2474882111,62.0547409583,1.10387600399,0.0,1.10387600399
 06/08  10:00:00,165.372036184,4.79644591007,52.1915144172,0.0,48.2474882111,60.1281475517,2.18809918512,0.0,2.18809918512
 06/08  11:00:00,172.211214766,5.22089625318,56.6796492497,0.0,48.2474882111,62.0547409583,1.1041316287,0.0,1.1041316287
 06/08  12:00:00,172.312950272,4.98743598263,57.5591935328,0.0,48.2474882111,61.5103924513,2.18899992068,0.0,2.18899992068
 06/08  13:00:00,181.003266338,5.82195031415,63.2651522545,0.0,48.2474882111,63.6602354638,2.18899757813,0.0,2.18899757813
 06/08  14:00:00,179.785846472,6.07709742682,65.3246731885,0.0,48.2474882111,60.1281475517,2.1879638765,0.0,2.1879638765
 06/08  15:00:00,182.910045468,6.54544909135,67.9805205199,0.0,48.2474882111,60.1281475517,1.10373172359,0.0,1.10373172359
 06/08  16:00:00,188.662663852,7.08005353879,70.3086443469,0.0,48.2474882111,63.0180376616,2.18825439513,0.0,2.18825439513
 06/08  17:00:00,174.3899436,6.47477140327,67.5861198822,0.0,37.5258241642,62.7947880557,1.1036069321,0.0,1.1036069321
 06/08  18:00:00,123.278573014,4.26869052228,56.1791033264,0.0,26.8041601173,36.0181789539,1.10340138269,0.0,1.10340138269
 06/08  19:00:00,117.538476239,3.78324498057,51.0259099688,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/08  20:00:00,106.449039734,3.29169867514,44.1738491723,0.0,16.0824960704,28.0885557216,1.10326701807,0.0,1.10326701807
 06/08  21:00:00,101.177793072,3.20448762062,40.2742091698,0.0,16.0824960704,26.8041601173,1.10302439523,0.0,1.10302439523
 06/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293032733,0.0,1.10293032733
 06/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293631617,0.0,1.10293631617
 06/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302718654,0.0,1.10302718654
 06/09  06:00:00,67.4959853418,4.05534825845,36.628036872,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  07:00:00,91.5752141546,3.15098702016,39.6515013377,0.0,16.0824960704,32.6817896323,1.10334146947,0.0,1.10334146947
 06/09  08:00:00,177.188097675,4.80037477153,53.7284822118,0.0,48.2474882111,70.4033123869,1.1038148258,0.0,1.1038148258
 06/09  09:00:00,176.55028756,5.27461322597,60.9650050705,0.0,48.2474882111,62.0547409583,2.18796694318,0.0,2.18796694318
 06/09  10:00:00,178.476589759,5.48812052778,64.6043933741,0.0,48.2474882111,60.1281475517,1.10396822983,0.0,1.10396822983
 06/09  11:00:00,182.138693299,5.73935369015,66.0886703456,0.0,48.2474882111,62.0547409583,2.1885417576,0.0,2.1885417576
 06/09  12:00:00,179.675659959,5.41856743509,64.4907717676,0.0,48.2474882111,61.5103924513,2.1892322297,0.0,2.1892322297
 06/09  13:00:00,187.278878107,6.19823096271,69.1644833758,0.0,48.2474882111,63.6602354638,2.18898659271,0.0,2.18898659271
 06/09  14:00:00,186.565267396,6.4934114299,71.6877801088,0.0,48.2474882111,60.1281475517,1.10383044074,0.0,1.10383044074
 06/09  15:00:00,190.878907368,7.13471832444,75.3601131865,0.0,48.2474882111,60.1281475517,1.10385052125,0.0,1.10385052125
 06/09  16:00:00,195.464013412,7.63260286828,76.5574445768,0.0,48.2474882111,63.0180376616,2.18804175596,0.0,2.18804175596
 06/09  17:00:00,178.594696759,6.91561884399,71.3500256012,0.0,37.5258241642,62.7947880557,1.10361437684,0.0,1.10361437684
 06/09  18:00:00,125.333555494,4.60686734703,57.8959089821,0.0,26.8041601173,36.0181789539,1.10343719986,0.0,1.10343719986
 06/09  19:00:00,118.082034101,3.9678717378,51.3848410738,0.0,26.8041601173,33.4493877451,1.10326200464,0.0,1.10326200464
 06/09  20:00:00,106.423080214,3.33299009039,44.1065982374,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/09  21:00:00,101.256324886,3.22078064213,40.3364479625,0.0,16.0824960704,26.8041601173,1.10304924473,0.0,1.10304924473
 06/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293620427,0.0,1.10293620427
 06/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293014584,0.0,1.10293014584
 06/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293614899,0.0,1.10293614899
 06/10  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  06:00:00,68.7013508449,4.06710561114,37.8216450224,0.0,5.36083202345,21.4433280938,1.10299242619,0.0,1.10299242619
 06/10  07:00:00,78.3261532431,3.16732480385,43.2086458103,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/10  08:00:00,107.873017656,3.25594406611,46.5049286462,0.0,26.8041601173,31.2995447326,1.10322199397,0.0,1.10322199397
 06/10  09:00:00,114.809677394,3.43211589246,51.0177242502,0.0,26.8041601173,33.5472370403,1.10345008337,0.0,1.10345008337
 06/10  10:00:00,116.89256707,3.58361503718,53.9124114843,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 06/10  11:00:00,120.185173055,3.7070389056,54.8339012929,0.0,26.8041601173,34.8316326447,1.10343962076,0.0,1.10343962076
 06/10  12:00:00,119.230445135,3.74575426992,55.1248536137,0.0,26.8041601173,33.5472370403,1.10341281395,0.0,1.10341281395
 06/10  13:00:00,117.951101576,3.82434876413,56.335706769,0.0,26.8041601173,30.9784458315,1.10334100016,0.0,1.10334100016
 06/10  14:00:00,87.3329390938,3.54727888289,54.4042687908,0.0,8.04124803518,21.3317032909,1.10323781505,0.0,1.10323781505
 06/10  15:00:00,86.3018230977,3.5256461446,54.6791811373,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 06/10  16:00:00,84.7781741847,3.54214374081,52.817935727,0.0,8.04124803518,20.3684065876,1.10318746731,0.0,1.10318746731
 06/10  17:00:00,71.4767837156,3.31176756246,47.4670705704,0.0,2.68041601173,18.0090894769,1.1029952699,0.0,1.1029952699
 06/10  18:00:00,25.8408082511,0.555425623881,6.51403045099,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299522627,0.0,1.10299522627
 06/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294106929,0.0,1.10294106929
 06/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029363053,0.0,1.1029363053
 06/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290482811,0.0,1.10290482811
 06/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294775754,0.0,1.10294775754
 06/11  07:00:00,23.6905580275,0.359781928935,4.55942392238,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  08:00:00,36.3974013126,1.43912771574,16.1869214207,0.0,2.68041601173,16.0824960704,1.10294957283,0.0,1.10294957283
 06/11  09:00:00,33.2082976377,1.25923675127,13.1777087103,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  10:00:00,35.6515568658,1.41880037412,15.4614043155,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  11:00:00,29.8559294788,0.962919083933,10.1216582187,0.0,2.68041601173,16.0824960704,1.10301911714,0.0,1.10301911714
 06/11  12:00:00,30.4725768536,0.986774849492,10.7144498279,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  13:00:00,29.7394220195,0.902605368433,10.0654644749,0.0,2.68041601173,16.0824960704,1.10308879218,0.0,1.10308879218
 06/11  14:00:00,30.4066112391,0.97456175422,10.6606973086,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  15:00:00,26.7311348438,0.642745651035,7.31703701659,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  16:00:00,40.0147235839,1.790472319,19.4528990887,0.0,2.68041601173,16.0824960704,1.10295769731,0.0,1.10295769731
 06/11  17:00:00,32.4484182892,1.19043091158,12.4866352014,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  18:00:00,23.6764012757,0.370283749254,4.53476535021,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  19:00:00,23.4756162108,0.185141874627,2.05178882662,0.0,2.68041601173,16.0824960704,1.10295836527,0.0,1.10295836527
 06/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299462222,0.0,1.10299462222
 06/11  22:00:00,41.2688102306,0.555425623881,7.13803243049,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289808337,0.0,1.10289808337
 06/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293551189,0.0,1.10293551189
 06/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302298659,0.0,1.10302298659
 06/12  06:00:00,66.0501123247,4.0706170149,35.1668950985,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  07:00:00,87.4988058846,3.17452104357,35.5515590443,0.0,16.0824960704,32.6817896323,1.10335894476,0.0,1.10335894476
 06/12  08:00:00,176.102693512,5.1561527404,52.2873000797,0.0,48.2474882111,70.4033123869,1.10389334945,0.0,1.10389334945
 06/12  09:00:00,176.266678393,5.53893779931,60.4170713301,0.0,48.2474882111,62.0547409583,2.18774794419,0.0,2.18774794419
 06/12  10:00:00,178.628849113,5.73772677488,64.5070464814,0.0,48.2474882111,60.1281475517,1.10403682013,0.0,1.10403682013
 06/12  11:00:00,182.491572068,6.00198781506,66.1789149897,0.0,48.2474882111,62.0547409583,2.18850526778,0.0,2.18850526778
 06/12  12:00:00,179.451361088,5.52006430745,64.1649760242,0.0,48.2474882111,61.5103924513,2.18889943998,0.0,2.18889943998
 06/12  13:00:00,187.350954208,6.34101173043,69.0937787087,0.0,48.2474882111,63.6602354638,1.10433394679,0.0,1.10433394679
 06/12  14:00:00,186.390600194,6.52372997846,71.482794359,0.0,48.2474882111,60.1281475517,2.18803381366,0.0,2.18803381366
 06/12  15:00:00,188.897383534,6.75537014103,73.7579375357,0.0,48.2474882111,60.1281475517,1.10383318953,0.0,1.10383318953
 06/12  16:00:00,192.515481305,7.05232894297,74.1891863953,0.0,48.2474882111,63.0180376616,2.18819275008,0.0,2.18819275008
 06/12  17:00:00,175.714556567,6.46891846612,68.9165857871,0.0,37.5258241642,62.7947880557,1.10355647301,0.0,1.10355647301
 06/12  18:00:00,122.976326303,4.42669183992,55.7188552979,0.0,26.8041601173,36.0181789539,1.10345296542,0.0,1.10345296542
 06/12  19:00:00,117.500366229,3.93588765315,50.8351572864,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/12  20:00:00,107.662320859,3.38530093337,45.29352804,0.0,16.0824960704,28.0885557216,1.10330644269,0.0,1.10330644269
 06/12  21:00:00,103.634051532,3.25828207683,42.6766731738,0.0,16.0824960704,26.8041601173,1.10302149252,0.0,1.10302149252
 06/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  24:00:00,46.3246666482,0.555425623881,6.8330568247,0.0,2.68041601173,21.4433280938,1.10293551353,0.0,1.10293551353
 06/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293322164,0.0,1.10293322164
 06/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302087493,0.0,1.10302087493
 06/13  06:00:00,67.9989615742,4.21593775388,36.970423609,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  07:00:00,90.0251115021,3.15058265303,38.1018030523,0.0,16.0824960704,32.6817896323,1.10336315989,0.0,1.10336315989
 06/13  08:00:00,171.986443332,4.59476010337,48.7324425363,0.0,48.2474882111,70.4033123869,1.10383281115,0.0,1.10383281115
 06/13  09:00:00,166.655501542,4.72374285414,51.6210894243,0.0,48.2474882111,62.0547409583,2.18796790952,0.0,2.18796790952
 06/13  10:00:00,170.063692054,5.14092362457,56.5386925723,0.0,48.2474882111,60.1281475517,1.1039538218,0.0,1.1039538218
 06/13  11:00:00,177.933418748,5.62986534024,61.9928841444,0.0,48.2474882111,62.0547409583,2.18847084228,0.0,2.18847084228
 06/13  12:00:00,178.734724407,5.34815649012,63.6202471608,0.0,48.2474882111,61.5103924513,2.18910415317,0.0,2.18910415317
 06/13  13:00:00,186.944955479,6.23229098695,68.7965007235,0.0,48.2474882111,63.6602354638,2.1888182633,0.0,2.1888182633
 06/13  14:00:00,184.621096656,6.55530450815,69.6817162908,0.0,48.2474882111,60.1281475517,1.10374792236,0.0,1.10374792236
 06/13  15:00:00,186.464675598,7.10608575676,70.9745139846,0.0,48.2474882111,60.1281475517,1.10375852605,0.0,1.10375852605
 06/13  16:00:00,190.885003255,7.63179470196,71.9792425866,0.0,48.2474882111,63.0180376616,2.18836257127,0.0,2.18836257127
 06/13  17:00:00,175.116688086,6.96547621606,67.8221595555,0.0,37.5258241642,62.7947880557,1.10350817801,0.0,1.10350817801
 06/13  18:00:00,122.653518578,4.62388271116,55.198856702,0.0,26.8041601173,36.0181789539,1.10342448999,0.0,1.10342448999
 06/13  19:00:00,116.630144221,4.00286728425,49.8979556466,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/13  20:00:00,106.200881704,3.37207874804,43.84531107,0.0,16.0824960704,28.0885557216,1.10326845733,0.0,1.10326845733
 06/13  21:00:00,101.898502034,3.24480200051,40.9546037519,0.0,16.0824960704,26.8041601173,1.10302302758,0.0,1.10302302758
 06/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293220738,0.0,1.10293220738
 06/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292559514,0.0,1.10292559514
 06/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301545133,0.0,1.10301545133
 06/14  06:00:00,67.8387414637,4.20500325336,36.821137999,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  07:00:00,91.1151860256,3.25276778347,39.0896924454,0.0,16.0824960704,32.6817896323,1.10331353796,0.0,1.10331353796
 06/14  08:00:00,178.926850926,5.46585036405,54.8017598697,0.0,48.2474882111,70.4033123869,1.10389498192,0.0,1.10389498192
 06/14  09:00:00,175.887770914,5.71997749754,59.8571241526,0.0,48.2474882111,62.0547409583,2.18768747669,0.0,2.18768747669
 06/14  10:00:00,177.702276684,5.94778618453,63.370414643,0.0,48.2474882111,60.1281475517,1.10400976668,0.0,1.10400976668
 06/14  11:00:00,182.841472285,6.2116757633,66.3191272586,0.0,48.2474882111,62.0547409583,2.18834864999,0.0,2.18834864999
 06/14  12:00:00,181.268432431,5.80256008106,65.6995515939,0.0,48.2474882111,61.5103924513,2.18920256419,0.0,2.18920256419
 06/14  13:00:00,189.132264284,6.65190040631,70.5642001088,0.0,48.2474882111,63.6602354638,2.18890351167,0.0,2.18890351167
 06/14  14:00:00,188.209571066,6.94171691095,72.8837782977,0.0,48.2474882111,60.1281475517,1.10378474018,0.0,1.10378474018
 06/14  15:00:00,191.329060569,7.39568135639,75.5493033562,0.0,48.2474882111,60.1281475517,1.10379277001,0.0,1.10379277001
 06/14  16:00:00,195.774253989,8.01028321408,76.4900048077,0.0,48.2474882111,63.0180376616,2.18821050552,0.0,2.18821050552
 06/14  17:00:00,177.378320506,7.25022213387,69.7990460583,0.0,37.5258241642,62.7947880557,1.10353336691,0.0,1.10353336691
 06/14  18:00:00,122.361679415,4.76924941752,54.7616508324,0.0,26.8041601173,36.0181789539,1.1034439803,0.0,1.1034439803
 06/14  19:00:00,114.987820018,4.07731292947,48.1811857989,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/14  20:00:00,103.701870908,3.38976038603,41.3286186354,0.0,16.0824960704,28.0885557216,1.10328251035,0.0,1.10328251035
 06/14  21:00:00,99.0195328752,3.25330803039,38.0671285631,0.0,16.0824960704,26.8041601173,1.10302384107,0.0,1.10302384107
 06/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293449304,0.0,1.10293449304
 06/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293265445,0.0,1.10293265445
 06/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301546388,0.0,1.10301546388
 06/15  06:00:00,65.2600001371,4.01345780152,34.4339421242,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  07:00:00,87.918522851,3.17374829548,35.9720487588,0.0,16.0824960704,32.6817896323,1.10332543104,0.0,1.10332543104
 06/15  08:00:00,175.731848148,5.17053667583,51.9020707799,0.0,48.2474882111,70.4033123869,1.10371346672,0.0,1.10371346672
 06/15  09:00:00,175.253353982,5.63543652078,59.3072481982,0.0,48.2474882111,62.0547409583,2.18770932362,0.0,2.18770932362
 06/15  10:00:00,178.318516859,5.9313596565,64.0030813456,0.0,48.2474882111,60.1281475517,1.10401676972,0.0,1.10401676972
 06/15  11:00:00,183.485220333,6.19731350628,66.9772375636,0.0,48.2474882111,62.0547409583,2.18835398442,0.0,2.18835398442
 06/15  12:00:00,182.09754568,5.84197428429,66.4892506397,0.0,48.2474882111,61.5103924513,2.18919438592,0.0,2.18919438592
 06/15  13:00:00,189.842227964,6.82206502045,71.1039991746,0.0,48.2474882111,63.6602354638,2.18888514924,0.0,2.18888514924
 06/15  14:00:00,188.125734457,7.2231695285,72.5184890712,0.0,48.2474882111,60.1281475517,1.10377491612,0.0,1.10377491612
 06/15  15:00:00,190.625005077,7.86430969235,74.3766195275,0.0,48.2474882111,60.1281475517,1.10378065336,0.0,1.10378065336
 06/15  16:00:00,193.568663576,8.3060567944,73.9886408147,0.0,48.2474882111,63.0180376616,2.1881753278,0.0,2.1881753278
 06/15  17:00:00,174.650179242,7.35202736241,66.9690995655,0.0,37.5258241642,62.7947880557,1.10351689337,0.0,1.10351689337
 06/15  18:00:00,118.94022321,4.72118765512,51.3882563894,0.0,26.8041601173,36.0181789539,1.10342832844,0.0,1.10342832844
 06/15  19:00:00,112.013793336,4.0448286825,45.2396433633,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/15  20:00:00,101.597407888,3.42061267679,39.1933033248,0.0,16.0824960704,28.0885557216,1.10326929695,0.0,1.10326929695
 06/15  21:00:00,97.1899283986,3.27456880835,36.2162633085,0.0,16.0824960704,26.8041601173,1.10302173311,0.0,1.10302173311
 06/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  24:00:00,45.5504616702,0.555425623881,6.05885184666,0.0,2.68041601173,21.4433280938,1.10298298684,0.0,1.10298298684
 06/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292479336,0.0,1.10292479336
 06/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301336324,0.0,1.10301336324
 06/16  06:00:00,64.0757336045,3.8976976261,33.365435767,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  07:00:00,86.9125048929,3.15085358591,34.9889255103,0.0,16.0824960704,32.6817896323,1.10330540696,0.0,1.10330540696
 06/16  08:00:00,175.079667262,5.00623129766,51.4141952723,0.0,48.2474882111,70.4033123869,1.10387620645,0.0,1.10387620645
 06/16  09:00:00,176.375167904,5.53854011455,60.5259585265,0.0,48.2474882111,62.0547409583,2.18781766932,0.0,2.18781766932
 06/16  10:00:00,178.880879665,5.75578330883,64.741020499,0.0,48.2474882111,60.1281475517,1.10397513439,0.0,1.10397513439
 06/16  11:00:00,182.531586355,6.03465959264,66.1862574985,0.0,48.2474882111,62.0547409583,2.18848771779,0.0,2.18848771779
 06/16  12:00:00,179.486932209,5.64475747004,64.0758539826,0.0,48.2474882111,61.5103924513,2.1890805755,0.0,2.1890805755
 06/16  13:00:00,188.216283341,6.557091528,69.7430280444,0.0,48.2474882111,63.6602354638,2.18876543351,0.0,2.18876543351
 06/16  14:00:00,188.667553273,6.87484791081,73.4086295054,0.0,48.2474882111,60.1281475517,1.1037194243,0.0,1.1037194243
 06/16  15:00:00,194.407223991,7.57187114372,78.4512769905,0.0,48.2474882111,60.1281475517,1.10372311439,0.0,1.10372311439
 06/16  16:00:00,198.70112186,7.97348981127,79.4536660824,0.0,48.2474882111,63.0180376616,2.18825411379,0.0,2.18825411379
 06/16  17:00:00,180.640147256,7.24702651604,73.064068426,0.0,37.5258241642,62.7947880557,1.10357341686,0.0,1.10357341686
 06/16  18:00:00,125.588814428,4.79356991695,57.9644653462,0.0,26.8041601173,36.0181789539,1.10337701775,0.0,1.10337701775
 06/16  19:00:00,117.167310183,4.06473416888,50.373254724,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/16  20:00:00,104.478966567,3.39422987981,42.1012448011,0.0,16.0824960704,28.0885557216,1.10330824596,0.0,1.10330824596
 06/16  21:00:00,98.3879487584,3.25136411214,37.4374883646,0.0,16.0824960704,26.8041601173,1.10301966969,0.0,1.10301966969
 06/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293322158,0.0,1.10293322158
 06/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293106372,0.0,1.10293106372
 06/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301654468,0.0,1.10301654468
 06/17  06:00:00,59.8238640658,3.64623343877,29.3650304157,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/17  07:00:00,59.3387815055,3.15058265303,24.2380162236,0.0,5.36083202345,26.5809105114,1.10311374602,0.0,1.10311374602
 06/17  08:00:00,86.3979262367,3.15081876187,25.1349625308,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 06/17  09:00:00,89.796574242,3.16248639946,26.2742505909,0.0,26.8041601173,33.5472370403,1.10331867789,0.0,1.10331867789
 06/17  10:00:00,90.6726991979,3.20456240401,28.0715962454,0.0,26.8041601173,32.583940337,1.10334545354,0.0,1.10334545354
 06/17  11:00:00,95.4066478214,3.2912815346,30.4711334307,0.0,26.8041601173,34.8316326447,1.10344730231,0.0,1.10344730231
 06/17  12:00:00,97.071087509,3.45774141809,33.2535088392,0.0,26.8041601173,33.5472370403,1.10338305455,0.0,1.10338305455
 06/17  13:00:00,96.1485166857,3.52293181287,34.8345388299,0.0,26.8041601173,30.9784458315,1.1033304086,0.0,1.1033304086
 06/17  14:00:00,66.4184657043,3.30826915236,33.7288051318,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 06/17  15:00:00,65.8207299355,3.37410618615,34.3496279336,0.0,8.04124803518,20.0473076865,1.10318327609,0.0,1.10318327609
 06/17  16:00:00,66.6318339286,3.48531887494,34.7284203368,0.0,8.04124803518,20.3684065876,1.10319375929,0.0,1.10319375929
 06/17  17:00:00,57.794287276,3.43548329734,33.6608583959,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/17  18:00:00,40.4214171666,2.0851065784,19.564958412,0.0,2.68041601173,16.0824960704,1.1030398598,0.0,1.1030398598
 06/17  19:00:00,38.5027961087,1.69990205382,15.5642085454,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301887554,0.0,1.10301887554
 06/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293175921,0.0,1.10293175921
 06/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290485053,0.0,1.10290485053
 06/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290560683,0.0,1.10290560683
 06/18  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  07:00:00,28.7211833698,1.09121486759,8.85861632603,0.0,2.68041601173,16.0824960704,1.10295387428,0.0,1.10295387428
 06/18  08:00:00,39.4863471158,2.27757562853,18.4374193111,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  09:00:00,39.6635837724,2.25498584033,18.6372457559,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  10:00:00,41.7001115513,2.40955875802,20.5192006171,0.0,2.68041601173,16.0824960704,1.10295703265,0.0,1.10295703265
 06/18  11:00:00,37.9987195021,1.9618592028,17.2655081231,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  12:00:00,28.3947553566,0.928561498056,8.69484168233,0.0,2.68041601173,16.0824960704,1.10301355265,0.0,1.10301355265
 06/18  13:00:00,28.3824166772,0.899454822338,8.71160967865,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  14:00:00,36.3664003594,1.60746081288,15.9875873703,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  15:00:00,42.9666009249,2.24196545368,21.953283295,0.0,2.68041601173,16.0824960704,1.10296216085,0.0,1.10296216085
 06/18  16:00:00,45.3939280865,2.47072593035,24.1518499799,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  17:00:00,42.8912083011,2.29189310957,21.8279630154,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  18:00:00,44.5866293066,2.47129247078,23.3439846596,0.0,2.68041601173,16.0824960704,1.10295628513,0.0,1.10295628513
 06/18  19:00:00,43.3641469635,2.20530225355,19.9201592004,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  20:00:00,37.9669260335,0.407312124179,3.98426173315,0.0,2.68041601173,16.0824960704,1.10293516575,0.0,1.10293516575
 06/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290542158,0.0,1.10290542158
 06/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292930482,0.0,1.10292930482
 06/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292603333,0.0,1.10292603333
 06/19  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  06:00:00,54.3332616573,3.36051576748,23.8583798222,0.301765856328,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  07:00:00,74.3305994633,3.15058265303,22.1184644595,0.288826553985,16.0824960704,32.6817896323,1.1032519682,0.0,1.1032519682
 06/19  08:00:00,152.06750559,3.70011033136,29.7081545663,0.0,48.2474882111,70.4033123869,1.10378782747,0.0,1.10378782747
 06/19  09:00:00,151.145150238,4.01233248909,36.8221484856,0.0,48.2474882111,62.0547409583,2.1878221515,0.0,2.1878221515
 06/19  10:00:00,154.892216996,4.30580481704,42.2023363219,0.0,48.2474882111,60.1281475517,1.10387266305,0.0,1.10387266305
 06/19  11:00:00,162.173685678,4.76050303513,47.102513379,0.0,48.2474882111,62.0547409583,2.18806649616,0.0,2.18806649616
 06/19  12:00:00,162.389179736,4.55919098424,48.0636679949,0.0,48.2474882111,61.5103924513,2.18919509151,0.0,2.18919509151
 06/19  13:00:00,172.320057233,5.42913619933,54.974757265,0.0,48.2474882111,63.6602354638,2.18884549058,0.0,2.18884549058
 06/19  14:00:00,172.228035356,5.54185658372,58.3021029155,0.0,48.2474882111,60.1281475517,1.10375116431,0.0,1.10375116431
 06/19  15:00:00,174.936331337,5.57193212936,60.9803233508,0.0,48.2474882111,60.1281475517,1.10374805998,0.0,1.10374805998
 06/19  16:00:00,176.90248827,5.84376414607,59.7847581569,0.0,48.2474882111,63.0180376616,2.18827958594,0.0,2.18827958594
 06/19  17:00:00,155.601005182,5.18388849909,50.0880643693,0.0,37.5258241642,62.7947880557,1.10357789186,0.0,1.10357789186
 06/19  18:00:00,101.476694099,3.52624192283,35.1196730111,0.0,26.8041601173,36.0181789539,1.10337785687,0.0,1.10337785687
 06/19  19:00:00,97.3832343453,3.32053198442,31.3333810711,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/19  20:00:00,91.693615479,3.17125013005,29.5388734628,0.0,16.0824960704,28.0885557216,1.10330436827,0.0,1.10330436827
 06/19  21:00:00,89.4596016891,3.15058265303,28.6099227544,0.0,16.0824960704,26.8041601173,1.10301688005,0.0,1.10301688005
 06/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293199108,0.0,1.10293199108
 06/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293075876,0.0,1.10293075876
 06/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301169746,0.0,1.10301169746
 06/20  06:00:00,60.4325959003,3.47865672031,30.1413389686,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  07:00:00,83.3363710706,3.15058265303,31.4130626208,0.0,16.0824960704,32.6817896323,1.10332956341,0.0,1.10332956341
 06/20  08:00:00,163.48759399,3.88213662271,40.9462166753,0.0,48.2474882111,70.4033123869,1.10376594218,0.0,1.10376594218
 06/20  09:00:00,162.679504517,4.08872982028,48.280105433,0.0,48.2474882111,62.0547409583,2.18777230015,0.0,2.18777230015
 06/20  10:00:00,168.260780745,4.53741189615,55.3392929922,0.0,48.2474882111,60.1281475517,1.10401570068,0.0,1.10401570068
 06/20  11:00:00,177.061442189,5.06626895242,61.6845039728,0.0,48.2474882111,62.0547409583,2.18839036096,0.0,2.18839036096
 06/20  12:00:00,178.947770446,4.98271640963,64.1987332796,0.0,48.2474882111,61.5103924513,1.10435262153,0.0,1.10435262153
 06/20  13:00:00,188.827905873,5.85517740624,71.0565646975,0.0,48.2474882111,63.6602354638,2.18901403679,0.0,2.18901403679
 06/20  14:00:00,189.895491277,6.2458268984,75.2655885215,0.0,48.2474882111,60.1281475517,2.1878963609,0.0,2.1878963609
 06/20  15:00:00,194.406664363,6.71848225899,79.3041062474,0.0,48.2474882111,60.1281475517,1.10382025975,0.0,1.10382025975
 06/20  16:00:00,196.273018248,6.98463041052,78.0144218705,0.0,48.2474882111,63.0180376616,1.10408623802,0.0,1.10408623802
 06/20  17:00:00,175.281053379,6.16278246473,68.7892186003,0.0,37.5258241642,62.7947880557,1.10382238336,0.0,1.10382238336
 06/20  18:00:00,119.187387207,4.05681040527,52.2997976363,0.0,26.8041601173,36.0181789539,1.10350683675,0.0,1.10350683675
 06/20  19:00:00,112.777963284,3.6974376419,46.3512043521,0.0,26.8041601173,33.4493877451,1.10325489562,0.0,1.10325489562
 06/20  20:00:00,102.513469517,3.26948795648,40.2604896748,0.0,16.0824960704,28.0885557216,1.10327406502,0.0,1.10327406502
 06/20  21:00:00,97.5825098236,3.18888698902,36.6945265529,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292663192,0.0,1.10292663192
 06/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293129354,0.0,1.10293129354
 06/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293075377,0.0,1.10293075377
 06/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  06:00:00,64.5549333099,3.85906548379,33.8832676148,0.0,5.36083202345,21.4433280938,1.10303096659,0.0,1.10303096659
 06/21  07:00:00,89.3739363897,3.28317375032,37.3180368426,0.0,16.0824960704,32.6817896323,1.10336888569,0.0,1.10336888569
 06/21  08:00:00,177.603561032,5.15045111639,53.7938692237,0.0,48.2474882111,70.4033123869,1.1038397313,0.0,1.1038397313
 06/21  09:00:00,178.492184155,5.55231125644,62.6292036354,0.0,48.2474882111,62.0547409583,1.10383709643,0.0,1.10383709643
 06/21  10:00:00,181.866591616,5.78294048698,67.6995752725,0.0,48.2474882111,60.1281475517,2.18790985858,0.0,2.18790985858
 06/21  11:00:00,186.934836476,6.04934062487,70.5748265874,0.0,48.2474882111,62.0547409583,1.10420959642,0.0,1.10420959642
 06/21  12:00:00,185.348226832,5.69421206117,69.8876940144,0.0,48.2474882111,61.5103924513,2.1885583504,0.0,2.1885583504
 06/21  13:00:00,192.847642271,6.49245477355,74.4390237284,0.0,48.2474882111,63.6602354638,2.18889733716,0.0,2.18889733716
 06/21  14:00:00,191.084959267,6.8764355371,75.8244478732,0.0,48.2474882111,60.1281475517,1.10384926975,0.0,1.10384926975
 06/21  15:00:00,194.135336359,7.58411607739,78.1671444246,0.0,48.2474882111,60.1281475517,2.18740107847,0.0,2.18740107847
 06/21  16:00:00,198.661553914,8.21640420635,79.1711837406,0.0,48.2474882111,63.0180376616,1.10400052747,0.0,1.10400052747
 06/21  17:00:00,181.585311724,7.51106019862,73.7451992111,0.0,37.5258241642,62.7947880557,1.10356613492,0.0,1.10356613492
 06/21  18:00:00,126.684616345,4.93961593846,58.9142212409,0.0,26.8041601173,36.0181789539,1.10339082211,0.0,1.10339082211
 06/21  19:00:00,118.52745726,4.24477432449,51.5533616453,0.0,26.8041601173,33.4493877451,1.10322723287,0.0,1.10322723287
 06/21  20:00:00,104.646853566,3.44679390818,42.2165677714,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/21  21:00:00,98.198802964,3.28335069926,37.216355983,0.0,16.0824960704,26.8041601173,1.10313130786,0.0,1.10313130786
 06/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  23:00:00,43.557253577,0.370283749254,4.25078562812,0.0,2.68041601173,21.4433280938,1.10292318349,0.0,1.10292318349
 06/21  24:00:00,41.0406303415,0.185141874627,1.91930426726,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293066459,0.0,1.10293066459
 06/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293023276,0.0,1.10293023276
 06/22  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  06:00:00,67.1281277124,4.19496083594,36.1205666651,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  07:00:00,91.9998456166,3.22170234611,40.0054174738,0.0,16.0824960704,32.6817896323,1.1031182081,0.0,1.1031182081
 06/22  08:00:00,183.286604788,5.58903887057,59.0383252252,0.0,48.2474882111,70.4033123869,1.10378509386,0.0,1.10378509386
 06/22  09:00:00,183.574974691,5.9947152224,67.2695902053,0.0,48.2474882111,62.0547409583,2.18780156664,0.0,2.18780156664
 06/22  10:00:00,186.793757667,6.20273639265,72.206945417,0.0,48.2474882111,60.1281475517,1.10385277423,0.0,1.10385277423
 06/22  11:00:00,192.318694457,6.45341378304,75.5546114104,0.0,48.2474882111,62.0547409583,2.18833570817,0.0,2.18833570817
