Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/22  12:00:00,191.226554462,6.06590572796,75.3943279779,0.0,48.2474882111,61.5103924513,2.18908404851,0.0,2.18908404851
 06/22  13:00:00,199.907174963,7.01415844152,80.9768527524,0.0,48.2474882111,63.6602354638,2.18871095637,0.0,2.18871095637
 06/22  14:00:00,198.393764828,7.25055008378,82.7591388871,0.0,48.2474882111,60.1281475517,1.10383982351,0.0,1.10383982351
 06/22  15:00:00,201.63664581,7.78609188708,85.4664780662,0.0,48.2474882111,60.1281475517,1.10367743798,0.0,1.10367743798
 06/22  16:00:00,204.891316033,8.33684494245,85.2805051235,0.0,48.2474882111,63.0180376616,2.18809626722,0.0,2.18809626722
 06/22  17:00:00,184.032697597,7.32060271468,76.3830425688,0.0,37.5258241642,62.7947880557,1.10349922841,0.0,1.10349922841
 06/22  18:00:00,124.918873578,4.46958265352,57.6185117593,0.0,26.8041601173,36.0181789539,1.10338814664,0.0,1.10338814664
 06/22  19:00:00,116.13015843,3.97266848898,49.428168651,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/22  20:00:00,101.972245201,3.3953078729,39.5934454422,0.0,16.0824960704,28.0885557216,1.10330335845,0.0,1.10330335845
 06/22  21:00:00,94.3176089126,3.25362559212,33.3648870388,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303975757,0.0,1.10303975757
 06/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293057672,0.0,1.10293057672
 06/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029300049,0.0,1.1029300049
 06/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301269373,0.0,1.10301269373
 06/23  06:00:00,64.3242623581,3.98059499653,33.5310671502,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  07:00:00,84.7677892706,3.16543118296,32.8296322909,0.0,16.0824960704,32.6817896323,1.10332098179,0.0,1.10332098179
 06/23  08:00:00,169.494905364,5.11753236978,45.7181323022,0.0,48.2474882111,70.4033123869,1.10380265837,0.0,1.10380265837
 06/23  09:00:00,165.144086248,5.53954015205,49.2938768328,0.0,48.2474882111,62.0547409583,1.10396046064,0.0,1.10396046064
 06/23  10:00:00,165.196916247,5.74094100873,51.0718993811,0.0,48.2474882111,60.1281475517,2.18776887596,0.0,2.18776887596
 06/23  11:00:00,169.353069579,5.94139928885,53.1010010269,0.0,48.2474882111,62.0547409583,1.10409641631,0.0,1.10409641631
 06/23  12:00:00,167.394940281,5.56854747654,52.0600720477,0.0,48.2474882111,61.5103924513,2.18877464302,0.0,2.18877464302
 06/23  13:00:00,175.950152741,6.4507910893,57.5831978826,0.0,48.2474882111,63.6602354638,2.18861411088,0.0,2.18861411088
 06/23  14:00:00,177.242213502,6.84756546452,62.0105721811,0.0,48.2474882111,60.1281475517,1.10381590584,0.0,1.10381590584
 06/23  15:00:00,183.826780596,7.60971616322,67.8329885759,0.0,48.2474882111,60.1281475517,2.18755674927,0.0,2.18755674927
 06/23  16:00:00,190.469008919,8.26908828227,70.9259546695,0.0,48.2474882111,63.0180376616,1.10407710979,0.0,1.10407710979
 06/23  17:00:00,174.010040206,7.47668976023,66.2042981317,0.0,37.5258241642,62.7947880557,1.10354958078,0.0,1.10354958078
 06/23  18:00:00,120.37167365,4.95625601242,52.5846384721,0.0,26.8041601173,36.0181789539,1.1033671866,0.0,1.1033671866
 06/23  19:00:00,112.316072053,4.19232543385,45.3944253297,0.0,26.8041601173,33.4493877451,1.10321464096,0.0,1.10321464096
 06/23  20:00:00,99.5543260071,3.45131871951,37.1195154015,0.0,16.0824960704,28.0885557216,1.10324834509,0.0,1.10324834509
 06/23  21:00:00,93.9543231015,3.2869001079,32.9683267119,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  23:00:00,42.9644513413,0.370283749254,3.65798339242,0.0,2.68041601173,21.4433280938,1.10292995152,0.0,1.10292995152
 06/23  24:00:00,40.8586858226,0.185141874627,1.73735974836,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292888601,0.0,1.10292888601
 06/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292803409,0.0,1.10292803409
 06/24  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  06:00:00,58.7378301574,3.55136082752,28.3738691185,0.0,5.36083202345,21.4433280938,1.10298475884,0.0,1.10298475884
 06/24  07:00:00,64.5998412377,3.18777058535,29.4618880234,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/24  08:00:00,97.3258152602,3.42249866199,35.7911716542,0.0,26.8041601173,31.2995447326,1.10320819026,0.0,1.10320819026
 06/24  09:00:00,106.446813009,3.58605271764,42.5009230394,0.0,26.8041601173,33.5472370403,1.10340602468,0.0,1.10340602468
 06/24  10:00:00,108.879348624,3.61342275926,45.8693853159,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 06/24  11:00:00,112.072036443,3.58187752478,46.845926062,0.0,26.8041601173,34.8316326447,1.10337565485,0.0,1.10337565485
 06/24  12:00:00,112.467167821,3.65834656863,48.448984001,0.0,26.8041601173,33.5472370403,1.10337570799,0.0,1.10337570799
 06/24  13:00:00,112.276033447,3.79301795991,50.6919694439,0.0,26.8041601173,30.9784458315,1.10331461508,0.0,1.10331461508
 06/24  14:00:00,81.9489059488,3.53653949884,49.0309750298,0.0,8.04124803518,21.3317032909,1.10319327848,0.0,1.10319327848
 06/24  15:00:00,83.6899885339,3.77684703556,51.8161456826,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 06/24  16:00:00,86.090350846,3.97553531032,53.6967208188,0.0,8.04124803518,20.3684065876,1.10318838384,0.0,1.10318838384
 06/24  17:00:00,76.2815451433,3.82523407226,51.7583654882,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/24  18:00:00,47.1086089625,2.28833465249,26.0489221338,0.0,2.68041601173,16.0824960704,1.10302320065,0.0,1.10302320065
 06/24  19:00:00,46.2339436881,2.06955496631,22.9257032123,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  20:00:00,47.4962547623,1.12477561799,12.7961269681,0.0,2.68041601173,16.0824960704,1.10304090032,0.0,1.10304090032
 06/24  21:00:00,38.2231220184,0.370283749254,4.2774860929,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  22:00:00,40.5315871366,0.555425623881,6.40080933651,0.0,2.68041601173,16.0824960704,1.10296416674,0.0,1.10296416674
 06/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290071257,0.0,1.10290071257
 06/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290293371,0.0,1.10290293371
 06/25  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  06:00:00,27.1506129839,0.649707836147,7.72955297155,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  07:00:00,40.4089389355,1.86311686966,19.7744698896,0.0,2.68041601173,16.0824960704,1.10293269879,0.0,1.10293269879
 06/25  08:00:00,48.6711415404,2.6387807497,27.2610086145,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  09:00:00,43.3248895373,2.11815534203,22.435382019,0.0,2.68041601173,16.0824960704,1.10295164445,0.0,1.10295164445
 06/25  10:00:00,50.3566200256,2.64933917411,28.9359286753,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  11:00:00,43.1641173676,2.00580735392,22.3869578374,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  12:00:00,48.2510456686,2.32645090965,27.1532425828,0.0,2.68041601173,16.0824960704,1.10296215246,0.0,1.10296215246
 06/25  13:00:00,40.5974274529,1.69990205382,20.1261732229,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  14:00:00,44.4432139873,2.00295766768,23.6689041435,0.0,2.68041601173,16.0824960704,1.10301318256,0.0,1.10301318256
 06/25  15:00:00,44.7000019351,2.10757755048,23.8210722084,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  16:00:00,47.1286865237,2.3663195518,25.9910147957,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  17:00:00,43.2056027163,2.15587424862,22.2783762914,0.0,2.68041601173,16.0824960704,1.10295389454,0.0,1.10295389454
 06/25  18:00:00,33.0541591486,1.22141758706,13.0613893854,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  19:00:00,28.0701966062,0.555425623881,6.27608547281,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  20:00:00,35.7362267634,0.185141874627,1.97573271259,0.0,2.68041601173,16.0824960704,1.10293255701,0.0,1.10293255701
 06/25  21:00:00,36.1222493706,0.185141874627,2.3617553198,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  22:00:00,38.0852710442,0.370283749254,4.13963511877,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290362268,0.0,1.10290362268
 06/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292856804,0.0,1.10292856804
 06/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292819495,0.0,1.10292819495
 06/26  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/26  06:00:00,62.9796972024,3.87261220063,32.2944847904,0.0,5.36083202345,21.4433280938,1.10298374557,0.0,1.10298374557
 06/26  07:00:00,81.0183862161,3.18854256016,29.0571178592,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/26  08:00:00,163.156834183,4.87834862966,39.619244861,0.0,48.2474882111,70.4033123869,2.18753287841,0.0,2.18753287841
 06/26  09:00:00,159.104345334,5.29245028851,43.5012257824,0.0,48.2474882111,62.0547409583,1.10389375031,0.0,1.10389375031
 06/26  10:00:00,158.849247047,5.43151431754,45.0336568724,0.0,48.2474882111,60.1281475517,1.10385316333,0.0,1.10385316333
 06/26  11:00:00,162.138668304,5.55762885867,46.2703701821,0.0,48.2474882111,62.0547409583,2.18830215168,0.0,2.18830215168
 06/26  12:00:00,159.709777666,5.16316308674,44.7802938227,0.0,48.2474882111,61.5103924513,2.18900171843,0.0,2.18900171843
 06/26  13:00:00,166.264342933,5.90359568121,48.4445834829,0.0,48.2474882111,63.6602354638,2.18859719103,0.0,2.18859719103
 06/26  14:00:00,163.877097425,6.07983364803,49.4131879198,0.0,48.2474882111,60.1281475517,1.10378116545,0.0,1.10378116545
 06/26  15:00:00,167.044441613,6.70355723431,51.956808522,0.0,48.2474882111,60.1281475517,1.10376146947,0.0,1.10376146947
 06/26  16:00:00,171.696828321,7.25721503599,53.1656473178,0.0,48.2474882111,63.0180376616,2.18792246533,0.0,2.18792246533
 06/26  17:00:00,156.775880012,6.71696299712,49.7298647009,0.0,37.5258241642,62.7947880557,1.10353166829,0.0,1.10353166829
 06/26  18:00:00,106.431667785,4.50926417585,39.0916244442,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/26  19:00:00,100.338108421,3.89985562138,33.7089315095,0.0,26.8041601173,33.4493877451,1.10330141656,0.0,1.10330141656
 06/26  20:00:00,90.7817826223,3.31538740512,28.4829033311,0.0,16.0824960704,28.0885557216,1.10329750522,0.0,1.10329750522
 06/26  21:00:00,87.0450053247,3.22286367781,26.1230453652,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296374464,0.0,1.10296374464
 06/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292052289,0.0,1.10292052289
 06/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291879015,0.0,1.10291879015
 06/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  06:00:00,54.3121040202,3.46537977473,23.9443613714,0.0897626626366,5.36083202345,21.4433280938,1.10304836172,0.0,1.10304836172
 06/27  07:00:00,73.6135205561,3.15058265303,21.6253831263,0.0648289800351,16.0824960704,32.6817896323,1.10330199952,0.0,1.10330199952
 06/27  08:00:00,153.440281915,4.25988792175,30.5211533016,0.0,48.2474882111,70.4033123869,1.10382600342,0.0,1.10382600342
 06/27  09:00:00,152.624467169,4.6559397787,37.6578581266,0.0,48.2474882111,62.0547409583,1.1038113285,0.0,1.1038113285
 06/27  10:00:00,156.381148391,4.96237444006,43.0346980938,0.0,48.2474882111,60.1281475517,2.18781521474,0.0,2.18781521474
 06/27  11:00:00,163.111863715,5.27183009962,47.5293643523,0.0,48.2474882111,62.0547409583,1.1041352448,0.0,1.1041352448
 06/27  12:00:00,164.032600665,5.06358058768,49.2026993209,0.0,48.2474882111,61.5103924513,2.18900396679,0.0,2.18900396679
 06/27  13:00:00,172.541999758,5.91801433529,54.7078216541,0.0,48.2474882111,63.6602354638,2.18863954455,0.0,2.18863954455
 06/27  14:00:00,170.752697044,6.13570737401,56.2329138136,0.0,48.2474882111,60.1281475517,1.10372424819,0.0,1.10372424819
 06/27  15:00:00,173.049470391,6.54104207571,58.1243524582,0.0,48.2474882111,60.1281475517,1.10370471803,0.0,1.10370471803
 06/27  16:00:00,177.524588227,7.03010241344,59.2205198466,0.0,48.2474882111,63.0180376616,2.18790810145,0.0,2.18790810145
 06/27  17:00:00,161.25385102,6.38823094371,54.5365677624,0.0,37.5258241642,62.7947880557,1.10352033182,0.0,1.10352033182
 06/27  18:00:00,109.067986984,4.2476751642,41.9895326542,0.0,26.8041601173,36.0181789539,1.10341241714,0.0,1.10341241714
 06/27  19:00:00,103.383556258,3.74217117314,36.9120637953,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/27  20:00:00,93.8436988358,3.28699896471,31.573207985,0.0,16.0824960704,28.0885557216,1.10324565832,0.0,1.10324565832
 06/27  21:00:00,89.647870422,3.21081127862,28.7379628617,0.0,16.0824960704,26.8041601173,1.10300781778,0.0,1.10300781778
 06/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292191841,0.0,1.10292191841
 06/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292044734,0.0,1.10292044734
 06/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300919905,0.0,1.10300919905
 06/28  06:00:00,59.5070407009,3.64099440127,29.0534460882,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  07:00:00,81.707475948,3.16907963693,29.7656705143,0.0,16.0824960704,32.6817896323,1.10331956962,0.0,1.10331956962
 06/28  08:00:00,165.253830843,4.62514474763,41.9694454038,0.0,48.2474882111,70.4033123869,1.10373003411,0.0,1.10373003411
 06/28  09:00:00,164.983105976,5.07139599613,49.601040716,0.0,48.2474882111,62.0547409583,2.18764693304,0.0,2.18764693304
 06/28  10:00:00,168.002976154,5.27221812751,54.3466821695,0.0,48.2474882111,60.1281475517,1.10392323124,0.0,1.10392323124
 06/28  11:00:00,173.7354126,5.4891894493,57.9355538871,0.0,48.2474882111,62.0547409583,1.1041470911,0.0,1.1041470911
 06/28  12:00:00,173.519867702,5.19206309913,58.5614838461,0.0,48.2474882111,61.5103924513,2.18883417383,0.0,2.18883417383
 06/28  13:00:00,180.65488537,5.93860029186,62.8001213087,0.0,48.2474882111,63.6602354638,2.18862768579,0.0,2.18862768579
 06/28  14:00:00,177.731240242,6.21920907281,63.1279553124,0.0,48.2474882111,60.1281475517,1.10381240934,0.0,1.10381240934
 06/28  15:00:00,179.188213869,6.73569671922,64.0684412931,0.0,48.2474882111,60.1281475517,2.18752191445,0.0,2.18752191445
 06/28  16:00:00,182.32699199,7.06641584684,63.9866101768,0.0,48.2474882111,63.0180376616,1.10403878351,0.0,1.10403878351
 06/28  17:00:00,164.197895795,6.09561332098,57.7732301599,0.0,37.5258241642,62.7947880557,1.10351417473,0.0,1.10351417473
 06/28  18:00:00,112.037270063,4.044276826,45.1622140713,0.0,26.8041601173,36.0181789539,1.10340287069,0.0,1.10340287069
 06/28  19:00:00,107.955681302,3.69884452939,41.5275154824,0.0,26.8041601173,33.4493877451,1.10322845287,0.0,1.10322845287
 06/28  20:00:00,99.0686001496,3.2750653943,36.8100428692,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/28  21:00:00,95.5012821094,3.19829269564,34.603893132,0.0,16.0824960704,26.8041601173,1.10312878136,0.0,1.10312878136
 06/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291785453,0.0,1.10291785453
 06/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029163932,0.0,1.1029163932
 06/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292769131,0.0,1.10292769131
 06/29  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  06:00:00,61.8707793029,3.96635135038,31.0918277411,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  07:00:00,79.0836679737,3.15058265303,27.160359524,0.0,16.0824960704,32.6817896323,1.10323705005,0.0,1.10323705005
 06/29  08:00:00,156.566486966,4.37774263317,33.5295036404,0.0,48.2474882111,70.4033123869,1.10373302523,0.0,1.10373302523
 06/29  09:00:00,149.022057454,4.30469206594,34.4066961249,0.0,48.2474882111,62.0547409583,2.18764912896,0.0,2.18764912896
 06/29  10:00:00,147.641108097,4.39396452201,34.8630677179,0.0,48.2474882111,60.1281475517,1.10393336523,0.0,1.10393336523
 06/29  11:00:00,150.388241149,4.60154001983,35.4760318658,0.0,48.2474882111,62.0547409583,2.18829181773,0.0,2.18829181773
 06/29  12:00:00,147.226552828,4.29552502341,33.1647070484,0.0,48.2474882111,61.5103924513,2.18873316372,0.0,2.18873316372
 06/29  13:00:00,153.363741407,4.89846243138,36.5491152071,0.0,48.2474882111,63.6602354638,1.10444556878,0.0,1.10444556878
 06/29  14:00:00,151.821131473,4.90297746279,38.5340781534,0.0,48.2474882111,60.1281475517,2.18783954054,0.0,2.18783954054
 06/29  15:00:00,154.725753827,5.10789009554,41.2337878745,0.0,48.2474882111,60.1281475517,1.10376982193,0.0,1.10376982193
 06/29  16:00:00,160.810354906,5.64653001681,43.8898589219,0.0,48.2474882111,63.0180376616,1.10400689251,0.0,1.10400689251
 06/29  17:00:00,146.976663509,5.21892644499,41.4286847503,0.0,37.5258241642,62.7947880557,1.10373612644,0.0,1.10373612644
 06/29  18:00:00,98.8126811236,3.55176524987,32.4301367085,0.0,26.8041601173,36.0181789539,1.1034262301,0.0,1.1034262301
 06/29  19:00:00,96.4861762392,3.36311452772,30.3937404216,0.0,26.8041601173,33.4493877451,1.10322624391,0.0,1.10322624391
 06/29  20:00:00,89.9871223374,3.17154972642,27.8320807248,0.0,16.0824960704,28.0885557216,1.10325166436,0.0,1.10325166436
 06/29  21:00:00,87.0999992351,3.15058265303,26.2503203004,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292667089,0.0,1.10292667089
 06/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292597286,0.0,1.10292597286
 06/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292592479,0.0,1.10292592479
 06/30  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  06:00:00,56.9987072338,3.39863824882,26.386602372,0.400866401612,5.36083202345,21.4433280938,1.10298125674,0.0,1.10298125674
 06/30  07:00:00,76.7466016772,3.15058265303,24.3908478939,0.432445333566,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/30  08:00:00,155.190050106,3.85716340143,32.6736460124,0.0,48.2474882111,70.4033123869,2.18744797315,0.0,2.18744797315
 06/30  09:00:00,154.579244286,4.16960986626,40.0989651562,0.0,48.2474882111,62.0547409583,1.10378380392,0.0,1.10378380392
 06/30  10:00:00,157.797765677,4.47539197244,44.9382978472,0.0,48.2474882111,60.1281475517,1.10390786124,0.0,1.10390786124
 06/30  11:00:00,162.788590784,4.83839500723,47.6395265135,0.0,48.2474882111,62.0547409583,2.18808550277,0.0,2.18808550277
 06/30  12:00:00,160.890021902,4.65406463491,46.469636511,0.0,48.2474882111,61.5103924513,2.18904729834,0.0,2.18904729834
 06/30  13:00:00,168.182359567,5.35581662627,50.9103791721,0.0,48.2474882111,63.6602354638,2.18860899249,0.0,2.18860899249
 06/30  14:00:00,167.73823139,5.51017660126,53.8439789322,0.0,48.2474882111,60.1281475517,1.10377994173,0.0,1.10377994173
 06/30  15:00:00,172.852109347,6.05295578984,58.4150776998,0.0,48.2474882111,60.1281475517,1.10375307766,0.0,1.10375307766
 06/30  16:00:00,178.258377328,6.46357213076,60.52083923,0.0,48.2474882111,63.0180376616,2.18787752749,0.0,2.18787752749
 06/30  17:00:00,160.964103968,5.58245186677,55.0525997868,0.0,37.5258241642,62.7947880557,1.10350648838,0.0,1.10350648838
 06/30  18:00:00,109.959147138,3.74876892514,43.3795990476,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/30  19:00:00,107.624823853,3.54429221194,41.351210351,0.0,26.8041601173,33.4493877451,1.10327853349,0.0,1.10327853349
 06/30  20:00:00,100.903757267,3.24103945836,38.6792259221,0.0,16.0824960704,28.0885557216,1.10327253851,0.0,1.10327253851
 06/30  21:00:00,98.5387280708,3.18314950207,37.656482287,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295863747,0.0,1.10295863747
 06/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292711908,0.0,1.10292711908
 07/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292691729,0.0,1.10292691729
 07/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  06:00:00,65.8967925029,3.81296634348,35.271225948,0.0,5.36083202345,21.4433280938,1.10303363937,0.0,1.10303363937
 07/01  07:00:00,75.1236868802,3.15058265303,40.0229215982,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/01  08:00:00,106.202869419,3.23012801699,44.8605964579,0.0,26.8041601173,31.2995447326,1.1032082329,0.0,1.1032082329
 07/01  09:00:00,114.10458562,3.49665076207,50.2480976067,0.0,26.8041601173,33.5472370403,1.10337483359,0.0,1.10337483359
 07/01  10:00:00,115.903527942,3.60931555365,52.8976718404,0.0,26.8041601173,32.583940337,1.10328754629,0.0,1.10328754629
 07/01  11:00:00,122.178840282,3.62888743995,56.9057199864,0.0,26.8041601173,34.8316326447,1.10340151932,0.0,1.10340151932
 07/01  12:00:00,124.076358735,3.71125804241,60.0052634411,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/01  13:00:00,124.683918288,3.84411505736,63.0487571874,0.0,26.8041601173,30.9784458315,1.10334222048,0.0,1.10334222048
 07/01  14:00:00,92.507880613,3.57525088867,59.5512383042,0.0,8.04124803518,21.3317032909,1.10321689911,0.0,1.10321689911
 07/01  15:00:00,87.0625699827,3.63419990295,55.331374264,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/01  16:00:00,83.0505362135,3.49410525333,51.1383362433,0.0,8.04124803518,20.3684065876,1.10315281092,0.0,1.10315281092
 07/01  17:00:00,73.9475993436,3.35426282425,49.8953909366,0.0,2.68041601173,18.0090894769,1.10297814624,0.0,1.10297814624
 07/01  18:00:00,38.1623673222,1.54944523219,17.8415699138,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  19:00:00,35.549019061,1.08984760712,13.2204859443,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  20:00:00,36.0357299427,0.185141874627,2.27523589185,0.0,2.68041601173,16.0824960704,1.10304078765,0.0,1.10304078765
 07/01  21:00:00,41.6641672872,0.555425623881,7.53338948712,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292152635,0.0,1.10292152635
 07/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289548581,0.0,1.10289548581
 07/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289888501,0.0,1.10289888501
 07/02  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  06:00:00,25.6580000413,0.457603776408,6.42904408868,0.0,2.68041601173,16.0824960704,1.10294518315,0.0,1.10294518315
 07/02  07:00:00,38.2046369888,1.45365860689,17.9796262057,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  08:00:00,47.0360406736,2.2752478873,25.9894406101,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  09:00:00,50.0753092016,2.48603521398,28.8179218115,0.0,2.68041601173,16.0824960704,1.10294747125,0.0,1.10294747125
 07/02  10:00:00,48.1579927593,2.28861705622,27.0980235269,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  11:00:00,50.440099449,2.43005077686,29.238696496,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  12:00:00,46.7292776807,2.14419075832,25.8137347462,0.0,2.68041601173,16.0824960704,1.10301072517,0.0,1.10301072517
 07/02  13:00:00,49.221223141,2.25524406404,28.1946269008,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  14:00:00,47.1700068747,2.0540131164,26.3446415821,0.0,2.68041601173,16.0824960704,1.10299023475,0.0,1.10299023475
 07/02  15:00:00,55.0762655835,2.65073153102,33.6541818763,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  16:00:00,47.7333220494,2.1637030052,26.7982668681,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  17:00:00,53.7747159252,2.69761309793,32.3057506511,0.0,2.68041601173,16.0824960704,1.10294812738,0.0,1.10294812738
 07/02  18:00:00,46.2695708229,2.17914259759,25.3190760491,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  19:00:00,53.1010755877,2.64761085647,29.2147792217,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  20:00:00,48.7052789524,1.28666420047,13.8432625758,0.0,2.68041601173,16.0824960704,1.1029490768,0.0,1.1029490768
 07/02  21:00:00,44.6697676959,0.950135563677,10.144279956,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  22:00:00,39.7526360826,0.544923803562,5.63236010289,0.0,2.68041601173,16.0824960704,1.10294627055,0.0,1.10294627055
 07/02  23:00:00,37.7150969239,0.370283749254,3.76946099845,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  24:00:00,39.6003175603,0.555425623881,5.46953976019,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292622734,0.0,1.10292622734
 07/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292591025,0.0,1.10292591025
 07/03  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  06:00:00,59.6434031402,3.82941487124,29.0013880576,0.0,5.36083202345,21.4433280938,1.10297874193,0.0,1.10297874193
 07/03  07:00:00,81.8327878363,3.27025720191,29.7898048376,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/03  08:00:00,168.68046601,5.26124572125,44.7599795966,0.0,48.2474882111,70.4033123869,2.18743325315,0.0,2.18743325315
 07/03  09:00:00,168.215105168,5.59934501495,52.3050908897,0.0,48.2474882111,62.0547409583,1.10386972854,0.0,1.10386972854
 07/03  10:00:00,171.148123062,5.75522175166,57.0088254531,0.0,48.2474882111,60.1281475517,1.1038169634,0.0,1.1038169634
 07/03  11:00:00,177.909607897,5.95118486091,61.6477537729,0.0,48.2474882111,62.0547409583,2.18817424642,0.0,2.18817424642
 07/03  12:00:00,179.245744684,5.62451232018,63.8549116073,0.0,48.2474882111,61.5103924513,2.18879440978,0.0,2.18879440978
 07/03  13:00:00,188.369012309,6.49044811978,69.9624004205,0.0,48.2474882111,63.6602354638,1.10421622739,0.0,1.10421622739
 07/03  14:00:00,189.09341894,6.85465232564,73.8546907576,0.0,48.2474882111,60.1281475517,2.1878590279,0.0,2.1878590279
 07/03  15:00:00,197.453197805,7.74411107468,81.3250108731,0.0,48.2474882111,60.1281475517,1.10377006085,0.0,1.10377006085
 07/03  16:00:00,202.359361067,8.37111893311,82.7142761675,0.0,48.2474882111,63.0180376616,1.10399819293,0.0,1.10399819293
 07/03  17:00:00,184.138046292,7.65410643752,76.1548875404,0.0,37.5258241642,62.7947880557,1.10372314139,0.0,1.10372314139
 07/03  18:00:00,129.784847175,5.11098064204,61.8430873677,0.0,26.8041601173,36.0181789539,1.10341188064,0.0,1.10341188064
 07/03  19:00:00,120.540425474,4.33804924374,53.4730549404,0.0,26.8041601173,33.4493877451,1.10321364826,0.0,1.10321364826
 07/03  20:00:00,105.777664461,3.47463088407,43.3195416912,0.0,16.0824960704,28.0885557216,1.10323304949,0.0,1.10323304949
 07/03  21:00:00,100.375593583,3.30808101504,39.3684162861,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  23:00:00,45.9909470291,0.555425623881,6.49933720562,0.0,2.68041601173,21.4433280938,1.10291891015,0.0,1.10291891015
 07/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289611164,0.0,1.10289611164
 07/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290035659,0.0,1.10290035659
 07/04  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  06:00:00,24.363520948,0.452352866248,5.13981590558,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  07:00:00,42.2921271733,2.07268493483,21.4480900623,0.0,2.68041601173,16.0824960704,1.10294961302,0.0,1.10294961302
 07/04  08:00:00,45.4215362691,2.43310090491,24.217083188,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  09:00:00,44.0471882757,2.29059844274,22.9852376568,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  10:00:00,46.8736311188,2.47751377504,25.6247651676,0.0,2.68041601173,16.0824960704,1.10294945829,0.0,1.10294945829
 07/04  11:00:00,45.4912539443,2.27938711207,24.4405146561,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  12:00:00,44.2398348768,2.1019371619,23.3665455387,0.0,2.68041601173,16.0824960704,1.10300674052,0.0,1.10300674052
 07/04  13:00:00,43.215954532,2.0223932826,22.4222090732,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  14:00:00,45.7288787876,2.16604922041,24.791477391,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  15:00:00,46.780776771,2.28228364308,25.7271409517,0.0,2.68041601173,16.0824960704,1.10294647002,0.0,1.10294647002
 07/04  16:00:00,49.5886276443,2.50095892127,28.3163165468,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  17:00:00,47.0897566778,2.31760017793,26.0008043236,0.0,2.68041601173,16.0824960704,1.10294651457,0.0,1.10294651457
 07/04  18:00:00,49.0545752226,2.50574140228,27.7774816441,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  19:00:00,47.1563336963,2.28030045489,23.6373477319,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  20:00:00,48.6816800396,1.32620161964,13.7801262438,0.0,2.68041601173,16.0824960704,1.1029463783,0.0,1.1029463783
 07/04  21:00:00,40.2069241231,0.555425623881,6.07614632301,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  22:00:00,35.6926934106,0.185141874627,1.93219935976,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  23:00:00,39.9048105012,0.555425623881,5.77403270115,0.0,2.68041601173,16.0824960704,1.10293817046,0.0,1.10293817046
 07/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291514926,0.0,1.10291514926
 07/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296385028,0.0,1.10296385028
 07/05  06:00:00,61.5990594917,3.77905268028,31.0074066,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  07:00:00,86.5491179739,3.20612649504,34.5702656822,0.0,16.0824960704,32.6817896323,1.10333070127,0.0,1.10333070127
 07/05  08:00:00,176.472703762,5.12392444073,52.6895386295,0.0,48.2474882111,70.4033123869,1.10383010061,0.0,1.10383010061
 07/05  09:00:00,175.553633997,5.54061183985,59.702352894,0.0,48.2474882111,62.0547409583,2.18761153316,0.0,2.18761153316
 07/05  10:00:00,178.675276436,5.73336329818,64.5578372811,0.0,48.2474882111,60.1281475517,1.10381147107,0.0,1.10381147107
 07/05  11:00:00,184.237231134,6.06906764114,67.8574942291,0.0,48.2474882111,62.0547409583,2.18822489419,0.0,2.18822489419
 07/05  12:00:00,180.966576551,5.72768958325,65.4725662113,0.0,48.2474882111,61.5103924513,1.10447698504,0.0,1.10447698504
 07/05  13:00:00,192.75537133,6.71129058922,74.1279169721,0.0,48.2474882111,63.6602354638,2.18862160167,0.0,2.18862160167
 07/05  14:00:00,196.419280556,7.06579503584,80.9694096634,0.0,48.2474882111,60.1281475517,1.10379816694,0.0,1.10379816694
 07/05  15:00:00,199.934795058,7.67239472323,83.8783244783,0.0,48.2474882111,60.1281475517,2.18746064772,0.0,2.18746064772
 07/05  16:00:00,204.468121343,8.17418894079,85.0199664352,0.0,48.2474882111,63.0180376616,1.10398206898,0.0,1.10398206898
 07/05  17:00:00,189.504282461,7.77048594053,81.4047442065,0.0,37.5258241642,62.7947880557,1.10353693335,0.0,1.10353693335
 07/05  18:00:00,132.683204224,5.21192258369,64.6405024751,0.0,26.8041601173,36.0181789539,1.10335108554,0.0,1.10335108554
 07/05  19:00:00,123.134009698,4.39624995058,56.008438458,0.0,26.8041601173,33.4493877451,1.10318603818,0.0,1.10318603818
 07/05  20:00:00,109.644989534,3.51805774049,47.1434399072,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/05  21:00:00,104.865555563,3.33910111039,43.8273581711,0.0,16.0824960704,26.8041601173,1.1030220868,0.0,1.1030220868
 07/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  23:00:00,46.3644163426,0.555425623881,6.87280651904,0.0,2.68041601173,21.4433280938,1.10297475032,0.0,1.10297475032
 07/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  01:00:00,44.109394824,0.370283749254,4.8029268751,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  02:00:00,41.2079153676,0.185141874627,2.08658929329,0.0,2.68041601173,21.4433280938,1.10295698524,0.0,1.10295698524
 07/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296598023,0.0,1.10296598023
 07/06  06:00:00,67.8388342758,4.25581969858,36.7704143658,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  07:00:00,94.2566854887,3.32825340888,42.1557062831,0.0,16.0824960704,32.6817896323,1.10328327048,0.0,1.10328327048
 07/06  08:00:00,185.543715301,5.83564068451,61.0488339241,0.0,48.2474882111,70.4033123869,1.10378824808,0.0,1.10378824808
 07/06  09:00:00,183.494389596,6.14350962155,67.0402107106,0.0,48.2474882111,62.0547409583,2.18772016421,0.0,2.18772016421
 07/06  10:00:00,185.059048359,6.22585046819,70.4491220336,0.0,48.2474882111,60.1281475517,1.10393707473,0.0,1.10393707473
 07/06  11:00:00,191.78213585,6.56090027794,74.9105663081,0.0,48.2474882111,62.0547409583,1.10414246151,0.0,1.10414246151
 07/06  12:00:00,193.387704825,6.12056345446,77.5008206145,0.0,48.2474882111,61.5103924513,2.18876556227,0.0,2.18876556227
 07/06  13:00:00,201.893540179,7.17445188277,82.8029245271,0.0,48.2474882111,63.6602354638,2.188500461,0.0,2.188500461
 07/06  14:00:00,199.19117162,7.54060729324,83.2664884699,0.0,48.2474882111,60.1281475517,1.10374181454,0.0,1.10374181454
 07/06  15:00:00,204.643866028,8.38431510772,87.875475063,0.0,48.2474882111,60.1281475517,2.18734578713,0.0,2.18734578713
 07/06  16:00:00,210.180601439,9.09372956114,89.8129059111,0.0,48.2474882111,63.0180376616,1.10381216691,0.0,1.10381216691
 07/06  17:00:00,193.740514578,8.22726823508,85.1841940288,0.0,37.5258241642,62.7947880557,1.10348315871,0.0,1.10348315871
 07/06  18:00:00,135.394132333,5.03895153341,67.5244016342,0.0,26.8041601173,36.0181789539,1.10337985752,0.0,1.10337985752
 07/06  19:00:00,127.19572241,4.35106614526,60.1153349745,0.0,26.8041601173,33.4493877451,1.10319589547,0.0,1.10319589547
 07/06  20:00:00,115.157544601,3.65307607657,52.5209766386,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/06  21:00:00,109.827259333,3.4577692231,48.6703938278,0.0,16.0824960704,26.8041601173,1.10300435413,0.0,1.10300435413
 07/06  22:00:00,44.2548286017,0.185141874627,2.45308651575,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  23:00:00,43.7975267081,0.370283749254,4.49105875916,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  24:00:00,46.5766937129,0.555425623881,7.08508388935,0.0,2.68041601173,21.4433280938,1.10291786259,0.0,1.10291786259
 07/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  02:00:00,46.4110561053,0.555425623881,6.91944628173,0.0,2.68041601173,21.4433280938,1.10296633668,0.0,1.10296633668
 07/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300441836,0.0,1.10300441836
 07/07  06:00:00,69.1676367459,4.45826560896,37.8967709256,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  07:00:00,95.0680340754,3.45727084951,42.8380374291,0.0,16.0824960704,32.6817896323,1.10332237934,0.0,1.10332237934
 07/07  08:00:00,186.347118366,6.0844614015,61.6034162729,0.0,48.2474882111,70.4033123869,1.10371701448,0.0,1.10371701448
 07/07  09:00:00,186.133161106,6.24567651486,69.5768153277,0.0,48.2474882111,62.0547409583,1.10382830021,0.0,1.10382830021
 07/07  10:00:00,190.541750322,6.54590819424,75.6117662713,0.0,48.2474882111,60.1281475517,2.18778391381,0.0,2.18778391381
 07/07  11:00:00,199.866895472,6.77888953729,82.7773366711,0.0,48.2474882111,62.0547409583,1.10405735297,0.0,1.10405735297
 07/07  12:00:00,198.685200984,6.29120355435,82.6276766732,0.0,48.2474882111,61.5103924513,2.18858546482,0.0,2.18858546482
 07/07  13:00:00,204.853321981,7.44357852175,85.4935796899,0.0,48.2474882111,63.6602354638,2.18855884453,0.0,2.18855884453
 07/07  14:00:00,204.741168275,7.82563108615,88.5314613316,0.0,48.2474882111,60.1281475517,1.1037697032,0.0,1.1037697032
 07/07  15:00:00,212.798444548,8.51483920176,95.8995294892,0.0,48.2474882111,60.1281475517,1.10373436911,0.0,1.10373436911
 07/07  16:00:00,221.410293422,9.23362975503,100.9026977,0.0,48.2474882111,63.0180376616,2.18790878251,0.0,2.18790878251
 07/07  17:00:00,206.589466619,8.79254306009,97.4678712449,0.0,37.5258241642,62.7947880557,1.10350500323,0.0,1.10350500323
 07/07  18:00:00,146.61903651,5.73638750972,78.0518698351,0.0,26.8041601173,36.0181789539,1.1033878132,0.0,1.1033878132
 07/07  19:00:00,131.220479764,4.74801643834,63.7431420355,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/07  20:00:00,116.162499334,3.70835926653,53.4706481818,0.0,16.0824960704,28.0885557216,1.10321913536,0.0,1.10321913536
 07/07  21:00:00,112.779213162,3.48856101767,51.5915558628,0.0,16.0824960704,26.8041601173,1.10300505538,0.0,1.10300505538
 07/07  22:00:00,46.9531465336,0.370283749254,4.96626257299,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  23:00:00,41.3952099433,0.185141874627,2.27388386899,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  24:00:00,46.9479252439,0.555425623881,7.45631542035,0.0,2.68041601173,21.4433280938,1.10291863525,0.0,1.10291863525
 07/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029191874,0.0,1.1029191874
 07/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300337655,0.0,1.10300337655
 07/08  06:00:00,71.7201915981,4.48824598583,40.4193454009,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/08  07:00:00,81.9041356019,3.2879188466,46.6660341264,0.0,5.36083202345,26.5809105114,1.10308917412,0.0,1.10308917412
 07/08  08:00:00,116.64099891,3.85036075367,54.6784932119,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/08  09:00:00,124.851017917,4.18583661146,60.3053440536,0.0,26.8041601173,33.5472370403,1.10334308201,0.0,1.10334308201
 07/08  10:00:00,128.45446994,4.33045056003,64.7274788317,0.0,26.8041601173,32.583940337,1.10333862148,0.0,1.10333862148
 07/08  11:00:00,134.977198259,4.34827663005,68.9846887724,0.0,26.8041601173,34.8316326447,1.10344139745,0.0,1.10344139745
 07/08  12:00:00,139.843097325,4.44196123179,75.0412988416,0.0,26.8041601173,33.5472370403,1.10333651919,0.0,1.10333651919
 07/08  13:00:00,139.412412833,4.6172150271,77.0041517632,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 07/08  14:00:00,106.381305222,4.19266513791,72.807248664,0.0,8.04124803518,21.3317032909,1.10321401164,0.0,1.10321401164
 07/08  15:00:00,108.330848038,4.35066478807,75.8831874338,0.0,8.04124803518,20.0473076865,1.10313047096,0.0,1.10313047096
 07/08  16:00:00,105.58841293,4.32677462772,72.8435435855,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/08  17:00:00,80.3102385592,3.64420647947,55.968086497,0.0,2.68041601173,18.0090894769,1.10297700225,0.0,1.10297700225
 07/08  18:00:00,29.8818719212,0.888162212728,10.2223575322,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  19:00:00,30.7105641897,0.647996561194,8.82388211899,0.0,2.68041601173,16.0824960704,1.10303259365,0.0,1.10303259365
 07/08  20:00:00,39.085357134,0.370283749254,5.13972120854,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  21:00:00,38.8275622861,0.370283749254,4.88192636068,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  22:00:00,42.0006871395,0.555425623881,7.86990933945,0.0,2.68041601173,16.0824960704,1.10297513018,0.0,1.10297513018
 07/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  24:00:00,41.9381720842,0.555425623881,7.80739428409,0.0,2.68041601173,16.0824960704,1.10297709138,0.0,1.10297709138
 07/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  03:00:00,41.4920896961,0.555425623881,7.36131189598,0.0,2.68041601173,16.0824960704,1.10290015879,0.0,1.10290015879
 07/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029048024,0.0,1.1029048024
 07/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  08:00:00,36.8235052778,1.25923675127,16.7929163503,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  09:00:00,45.0309272178,1.94236114773,24.3172138939,0.0,2.68041601173,16.0824960704,1.10289426917,0.0,1.10289426917
 07/09  10:00:00,42.9882738788,1.84512777321,22.3717939294,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  11:00:00,48.8161627102,2.33618397936,27.7086265546,0.0,2.68041601173,16.0824960704,0.023881470764,0.0,0.023881470764
 07/09  12:00:00,42.3386015764,1.86677297279,21.7004764274,0.0,2.68041601173,16.0824960704,1.09912516304,0.0,1.09912516304
 07/09  13:00:00,42.5344250752,1.9513993434,21.8116735556,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  14:00:00,30.0886776618,0.955917870387,10.3614076152,0.0,2.68041601173,16.0824960704,1.10300363635,0.0,1.10300363635
 07/09  15:00:00,26.7442994524,0.642745651035,7.33020162519,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  16:00:00,31.3439135189,0.99727666981,11.5752846729,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  17:00:00,34.3305805308,1.20277370322,14.3564546514,0.0,2.68041601173,16.0824960704,1.10294428492,0.0,1.10294428492
 07/09  18:00:00,31.9376576979,1.02113243537,12.1451730863,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  19:00:00,23.6641025077,0.185141874627,2.24027512356,0.0,2.68041601173,16.0824960704,1.10289884924,0.0,1.10289884924
 07/09  20:00:00,41.4882600087,0.555425623881,7.35748220863,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  22:00:00,39.3557176609,0.370283749254,5.41008173548,0.0,2.68041601173,16.0824960704,1.1028981879,0.0,1.1028981879
 07/09  23:00:00,36.046798255,0.185141874627,2.28630420419,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291451176,0.0,1.10291451176
 07/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291774555,0.0,1.10291774555
 07/10  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  06:00:00,70.3934771584,4.42527882391,39.1555981231,0.0,5.36083202345,21.4433280938,1.10297691645,0.0,1.10297691645
 07/10  07:00:00,93.8366329126,3.24085619759,41.8230509183,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/10  08:00:00,183.137114851,5.62030977161,58.857564387,0.0,48.2474882111,70.4033123869,2.18737641238,0.0,2.18737641238
 07/10  09:00:00,181.359025203,6.02865442445,65.0197015148,0.0,48.2474882111,62.0547409583,1.10388917753,0.0,1.10388917753
 07/10  10:00:00,186.991480933,6.33899877289,72.2684063032,0.0,48.2474882111,60.1281475517,1.10382635281,0.0,1.10382635281
