Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/10  11:00:00,196.38597585,6.78477503465,79.2905315522,0.0,48.2474882111,62.0547409583,2.18815110295,0.0,2.18815110295
 07/10  12:00:00,196.381234601,6.39117826743,80.2237355771,0.0,48.2474882111,61.5103924513,2.18871149408,0.0,2.18871149408
 07/10  13:00:00,204.208175351,7.32347233511,84.9685392468,0.0,48.2474882111,63.6602354638,1.10440220647,0.0,1.10440220647
 07/10  14:00:00,184.861839029,6.66592012635,69.8118430457,0.0,48.2474882111,60.1281475517,2.18772760371,0.0,2.18772760371
 07/10  15:00:00,178.486122317,6.93084722336,63.1711992369,0.0,48.2474882111,60.1281475517,1.10369434395,0.0,1.10369434395
 07/10  16:00:00,185.32327581,7.2686702605,66.7806395826,0.0,48.2474882111,63.0180376616,1.10388780755,0.0,1.10388780755
 07/10  17:00:00,173.763451163,6.59771072155,66.8366881277,0.0,37.5258241642,62.7947880557,1.10355782016,0.0,1.10355782016
 07/10  18:00:00,122.717373737,4.27665547406,55.6099390978,0.0,26.8041601173,36.0181789539,1.10335954436,0.0,1.10335954436
 07/10  19:00:00,118.59177538,3.87823012746,51.9842239623,0.0,26.8041601173,33.4493877451,1.10319465572,0.0,1.10319465572
 07/10  20:00:00,108.329795715,3.35383594652,45.9924678828,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/10  21:00:00,104.578036082,3.23997671759,43.6389630824,0.0,16.0824960704,26.8041601173,1.10312857663,0.0,1.10312857663
 07/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292287011,0.0,1.10292287011
 07/10  24:00:00,47.0816541621,0.555425623881,7.59004433859,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292347619,0.0,1.10292347619
 07/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291166525,0.0,1.10291166525
 07/11  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  06:00:00,69.2147218635,4.23637474411,38.165746908,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  07:00:00,93.5777723632,3.30552187415,41.4995246923,0.0,16.0824960704,32.6817896323,1.10321361778,0.0,1.10321361778
 07/11  08:00:00,183.299684503,5.72589524067,58.9145485701,0.0,48.2474882111,70.4033123869,1.1036760145,0.0,1.1036760145
 07/11  09:00:00,182.356648616,6.05813136324,65.9878479892,0.0,48.2474882111,62.0547409583,2.18763639796,0.0,2.18763639796
 07/11  10:00:00,186.98037674,6.28516164724,72.3111392356,0.0,48.2474882111,60.1281475517,1.10381052973,0.0,1.10381052973
 07/11  11:00:00,193.146308067,6.53278968263,76.3028491209,0.0,48.2474882111,62.0547409583,2.18818681471,0.0,2.18818681471
 07/11  12:00:00,192.253853586,6.26103778228,76.2264950469,0.0,48.2474882111,61.5103924513,1.10443683948,0.0,1.10443683948
 07/11  13:00:00,202.521576809,7.30790953394,83.2975035058,0.0,48.2474882111,63.6602354638,2.18851755048,0.0,2.18851755048
 07/11  14:00:00,189.134829932,6.75622151947,73.9945325557,0.0,48.2474882111,60.1281475517,1.10374315169,0.0,1.10374315169
 07/11  15:00:00,185.569014177,6.82990578133,70.3550325386,0.0,48.2474882111,60.1281475517,2.18732939947,0.0,2.18732939947
 07/11  16:00:00,191.968987954,7.15116500865,73.5438569787,0.0,48.2474882111,63.0180376616,1.104091773,0.0,1.104091773
 07/11  17:00:00,174.266444476,6.3393969681,67.5979951943,0.0,37.5258241642,62.7947880557,1.10346156858,0.0,1.10346156858
 07/11  18:00:00,112.54630231,3.94056587717,45.774957268,0.0,26.8041601173,36.0181789539,1.10335656257,0.0,1.10335656257
 07/11  19:00:00,102.490543615,3.57251128261,36.1887110423,0.0,26.8041601173,33.4493877451,1.10317534777,0.0,1.10317534777
 07/11  20:00:00,94.6634368737,3.24109329306,32.4388516945,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/11  21:00:00,93.880857593,3.18294035103,32.9988209603,0.0,16.0824960704,26.8041601173,1.10300336335,0.0,1.10300336335
 07/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292378607,0.0,1.10292378607
 07/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291482081,0.0,1.10291482081
 07/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299985578,0.0,1.10299985578
 07/12  06:00:00,66.9740839295,4.01701155699,36.1444721611,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  07:00:00,89.8490238744,3.15058265303,37.9257154246,0.0,16.0824960704,32.6817896323,1.10328383111,0.0,1.10328383111
 07/12  08:00:00,173.397528376,4.631428721,50.106858963,0.0,48.2474882111,70.4033123869,1.10380707941,0.0,1.10380707941
 07/12  09:00:00,169.831001113,4.84754303098,54.6727888182,0.0,48.2474882111,62.0547409583,1.10375403589,0.0,1.10375403589
 07/12  10:00:00,176.534773772,5.47010972616,62.6805881894,0.0,48.2474882111,60.1281475517,2.18778303299,0.0,2.18778303299
 07/12  11:00:00,185.34884568,5.80808263095,69.2300937855,0.0,48.2474882111,62.0547409583,1.10416815811,0.0,1.10416815811
 07/12  12:00:00,175.813087243,5.06170627199,60.9850602147,0.0,48.2474882111,61.5103924513,2.18860118983,0.0,2.18860118983
 07/12  13:00:00,178.921692696,5.76408624468,61.241442682,0.0,48.2474882111,63.6602354638,2.18849913725,0.0,2.18849913725
 07/12  14:00:00,169.768768666,5.37445321424,56.0102395947,0.0,48.2474882111,60.1281475517,1.10378181406,0.0,1.10378181406
 07/12  15:00:00,164.2520431,5.25378223333,50.6141850097,0.0,48.2474882111,60.1281475517,1.1037409912,0.0,1.1037409912
 07/12  16:00:00,168.869601016,5.55256640093,52.043068648,0.0,48.2474882111,63.0180376616,2.18809843955,0.0,2.18809843955
 07/12  17:00:00,158.356747475,5.15759177189,52.8701033888,0.0,37.5258241642,62.7947880557,1.10347468348,0.0,1.10347468348
 07/12  18:00:00,110.589745343,3.57044995897,44.1885162187,0.0,26.8041601173,36.0181789539,1.10334506439,0.0,1.10334506439
 07/12  19:00:00,106.955733543,3.37754097883,40.8488712741,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/12  20:00:00,99.3618104373,3.17171545425,37.2066030969,0.0,16.0824960704,28.0885557216,1.10325041512,0.0,1.10325041512
 07/12  21:00:00,97.4602679123,3.15058265303,36.6105889776,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029707457,0.0,1.1029707457
 07/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292281147,0.0,1.10292281147
 07/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292329153,0.0,1.10292329153
 07/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  06:00:00,62.2784430005,3.58827531717,31.8775674719,0.0,5.36083202345,21.4433280938,1.10303827376,0.0,1.10303827376
 07/13  07:00:00,80.9458764931,3.15058265303,29.0225680434,0.0,16.0824960704,32.6817896323,1.10332763222,0.0,1.10332763222
 07/13  08:00:00,158.558040032,4.0245786972,35.8742206425,0.0,48.2474882111,70.4033123869,1.10373324076,0.0,1.10373324076
 07/13  09:00:00,152.281899381,4.00872578146,37.9625043356,0.0,48.2474882111,62.0547409583,1.10385959473,0.0,1.10385959473
 07/13  10:00:00,152.486982296,4.20234168408,39.9005647549,0.0,48.2474882111,60.1281475517,1.10378816401,0.0,1.10378816401
 07/13  11:00:00,156.987075293,4.5494013357,42.1270046938,0.0,48.2474882111,62.0547409583,2.18812580567,0.0,2.18812580567
 07/13  12:00:00,154.909569668,4.45926340311,40.6839855081,0.0,48.2474882111,61.5103924513,2.18869151402,0.0,2.18869151402
 07/13  13:00:00,159.364854841,5.0429838841,42.4057071875,0.0,48.2474882111,63.6602354638,2.18845425672,0.0,2.18845425672
 07/13  14:00:00,155.963282481,4.9260424611,42.653164163,0.0,48.2474882111,60.1281475517,1.10369373565,0.0,1.10369373565
 07/13  15:00:00,157.406892151,5.01368041306,44.0091358811,0.0,48.2474882111,60.1281475517,1.10365013437,0.0,1.10365013437
 07/13  16:00:00,162.152529549,5.20305033917,45.6755132431,0.0,48.2474882111,63.0180376616,1.10400239583,0.0,1.10400239583
 07/13  17:00:00,149.043173882,4.85787484385,43.8562467239,0.0,37.5258241642,62.7947880557,1.10371633322,0.0,1.10371633322
 07/13  18:00:00,100.761689661,3.43138990799,34.4995205874,0.0,26.8041601173,36.0181789539,1.10339928109,0.0,1.10339928109
 07/13  19:00:00,98.6150687579,3.27407089959,32.6116765686,0.0,26.8041601173,33.4493877451,1.10319827415,0.0,1.10319827415
 07/13  20:00:00,93.1885458924,3.15112472136,31.053929285,0.0,16.0824960704,28.0885557216,1.1032637829,0.0,1.1032637829
 07/13  21:00:00,91.2940492566,3.15058265303,30.4443703219,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292295301,0.0,1.10292295301
 07/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029115832,0.0,1.1029115832
 07/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291627536,0.0,1.10291627536
 07/14  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  06:00:00,59.8317067409,3.48709376466,29.5254776712,0.00653509375359,5.36083202345,21.4433280938,1.10297429697,0.0,1.10297429697
 07/14  07:00:00,76.3345564466,3.15058265303,24.3493392514,0.061908745436,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/14  08:00:00,149.827857963,3.86775743829,27.3008598325,0.0,48.2474882111,70.4033123869,1.10374564742,0.0,1.10374564742
 07/14  09:00:00,142.438953738,3.8112330566,28.3170514178,0.0,48.2474882111,62.0547409583,2.18760208895,0.0,2.18760208895
 07/14  10:00:00,142.374307678,3.93543019417,30.0548016266,0.0,48.2474882111,60.1281475517,1.10387117085,0.0,1.10387117085
 07/14  11:00:00,148.540705649,4.25247291848,33.9775634666,0.0,48.2474882111,62.0547409583,2.18807470378,0.0,2.18807470378
 07/14  12:00:00,148.920979967,4.23944682021,34.9152123902,0.0,48.2474882111,61.5103924513,1.10448919403,0.0,1.10448919403
 07/14  13:00:00,154.992414409,4.81471707085,38.2615335688,0.0,48.2474882111,63.6602354638,2.1886033352,0.0,2.1886033352
 07/14  14:00:00,153.127829406,4.79388054321,39.9498730058,0.0,48.2474882111,60.1281475517,1.1037786852,0.0,1.1037786852
 07/14  15:00:00,157.490444844,5.17388100547,43.9324879814,0.0,48.2474882111,60.1281475517,2.18738964322,0.0,2.18738964322
 07/14  16:00:00,163.297040021,5.65628320037,46.3667908543,0.0,48.2474882111,63.0180376616,1.10392016521,0.0,1.10392016521
 07/14  17:00:00,150.101808987,5.4083626417,44.3643940311,0.0,37.5258241642,62.7947880557,1.10348105535,0.0,1.10348105535
 07/14  18:00:00,100.744731651,3.72031514829,34.1936373371,0.0,26.8041601173,36.0181789539,1.10337061745,0.0,1.10337061745
 07/14  19:00:00,96.3691035039,3.38664829226,30.2531339219,0.0,26.8041601173,33.4493877451,1.10318488458,0.0,1.10318488458
 07/14  20:00:00,89.6870207277,3.17227301381,27.5312558278,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/14  21:00:00,87.0461524553,3.15058265303,26.1964735206,0.0,16.0824960704,26.8041601173,1.10300239441,0.0,1.10300239441
 07/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292127091,0.0,1.10292127091
 07/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292237422,0.0,1.10292237422
 07/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030004275,0.0,1.1030004275
 07/15  06:00:00,56.0372859016,3.31447833045,25.1105928913,0.799614468408,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/15  07:00:00,59.3842817634,3.15058265303,23.2074512096,1.07606527177,5.36083202345,26.5809105114,1.10308170122,0.0,1.10308170122
 07/15  08:00:00,86.9979312839,3.22394171028,25.5636693834,0.0981752462982,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/15  09:00:00,91.0813867853,3.32135526053,27.4001942731,0.0,26.8041601173,33.5472370403,1.1033708381,0.0,1.1033708381
 07/15  10:00:00,91.3240027968,3.26154584884,28.6659163995,0.0,26.8041601173,32.583940337,1.1032965375,0.0,1.1032965375
 07/15  11:00:00,93.6222723853,3.16296575328,28.8150737759,0.0,26.8041601173,34.8316326447,1.1033730989,0.0,1.1033730989
 07/15  12:00:00,93.0732509242,3.16521194401,29.5482017285,0.0,26.8041601173,33.5472370403,1.10334733257,0.0,1.10334733257
 07/15  13:00:00,91.4527021175,3.21489979426,30.4467562804,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 07/15  14:00:00,62.026924448,3.15469210556,29.4908409223,0.0,8.04124803518,21.3317032909,1.10321755243,0.0,1.10321755243
 07/15  15:00:00,59.8015805001,3.15216066951,28.5524240149,0.0,8.04124803518,20.0473076865,1.1031316187,0.0,1.1031316187
 07/15  16:00:00,61.6200188215,3.24910167256,29.9528224321,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/15  17:00:00,55.8152380805,3.29097361194,31.8263188858,0.0,2.68041601173,18.0090894769,1.10297357011,0.0,1.10297357011
 07/15  18:00:00,35.5791536376,1.65587851154,15.1519229498,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  19:00:00,28.5243722899,0.71956385787,6.56612292255,0.0,2.68041601173,16.0824960704,1.1029754687,0.0,1.1029754687
 07/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297152418,0.0,1.10297152418
 07/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029224343,0.0,1.1029224343
 07/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288776062,0.0,1.10288776062
 07/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289014027,0.0,1.10289014027
 07/16  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  09:00:00,30.9498842713,1.14547185877,11.0330602364,0.0,2.68041601173,16.0824960704,1.10294446981,0.0,1.10294446981
 07/16  10:00:00,34.1983659932,1.47983216833,13.9471816487,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  11:00:00,34.0463161318,1.44303918259,13.831924773,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  12:00:00,27.8108938513,0.842991774288,8.19654990078,0.0,2.68041601173,16.0824960704,1.1029956096,0.0,1.1029956096
 07/16  13:00:00,22.3334712192,0.324853918073,3.23726512496,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  14:00:00,38.713476028,1.81748765464,18.1246361972,0.0,2.68041601173,16.0824960704,1.10300444056,0.0,1.10300444056
 07/16  15:00:00,40.501891952,1.99933435253,19.7312054232,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  16:00:00,47.1183046242,2.63680746809,25.7101449799,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  17:00:00,41.1973402821,2.11912328582,20.3068648201,0.0,2.68041601173,16.0824960704,1.10294424934,0.0,1.10294424934
 07/16  18:00:00,46.3908777658,2.64481031025,24.9747152794,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  19:00:00,40.7636112055,1.93507325545,17.5898524405,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  20:00:00,38.7097442117,0.462854686567,4.67153734898,0.0,2.68041601173,16.0824960704,1.10292657012,0.0,1.10292657012
 07/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289607674,0.0,1.10289607674
 07/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291097926,0.0,1.10291097926
 07/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029162428,0.0,1.1029162428
 07/17  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  06:00:00,57.8906908884,3.40574658385,27.6723440932,0.0,5.36083202345,21.4433280938,1.10297382816,0.0,1.10297382816
 07/17  07:00:00,79.0576191584,3.15058265303,27.1343107087,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/17  08:00:00,157.168831708,3.71680887444,34.7927821416,0.0,48.2474882111,70.4033123869,2.18735804354,0.0,2.18735804354
 07/17  09:00:00,156.574743032,3.97753940814,42.2865343602,0.0,48.2474882111,62.0547409583,1.10379764957,0.0,1.10379764957
 07/17  10:00:00,158.205862721,4.1902377776,45.6315490862,0.0,48.2474882111,60.1281475517,1.1038968456,0.0,1.1038968456
 07/17  11:00:00,163.68010538,4.46463224989,48.9048038663,0.0,48.2474882111,62.0547409583,2.18811665706,0.0,2.18811665706
 07/17  12:00:00,165.044001946,4.58865749046,50.6890236994,0.0,48.2474882111,61.5103924513,1.10424305171,0.0,1.10424305171
 07/17  13:00:00,172.867124372,5.40366675303,55.5472938498,0.0,48.2474882111,63.6602354638,2.18862133098,0.0,2.18862133098
 07/17  14:00:00,168.895479386,5.19198580819,55.3194177209,0.0,48.2474882111,60.1281475517,1.10378336155,0.0,1.10378336155
 07/17  15:00:00,170.83683684,5.40117856316,57.0515824199,0.0,48.2474882111,60.1281475517,2.1873905005,0.0,2.1873905005
 07/17  16:00:00,174.450840668,5.4732594507,57.7036152502,0.0,48.2474882111,63.0180376616,1.10391475835,0.0,1.10391475835
 07/17  17:00:00,159.772908726,5.06979867805,54.374057734,0.0,37.5258241642,62.7947880557,1.10347513454,0.0,1.10347513454
 07/17  18:00:00,110.766598543,3.60308760473,44.3327317731,0.0,26.8041601173,36.0181789539,1.10336347401,0.0,1.10336347401
 07/17  19:00:00,106.653959123,3.37915066449,40.5454871692,0.0,26.8041601173,33.4493877451,1.10317825105,0.0,1.10317825105
 07/17  20:00:00,97.7114613898,3.17349259322,35.5544769105,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/17  21:00:00,93.6304107098,3.15058265303,32.7807317751,0.0,16.0824960704,26.8041601173,1.10300128555,0.0,1.10300128555
 07/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292217757,0.0,1.10292217757
 07/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291289036,0.0,1.10291289036
 07/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299720159,0.0,1.10299720159
 07/18  06:00:00,63.6807884597,3.73195849714,33.1362297512,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/18  07:00:00,85.2745225204,3.15058265303,33.3512140707,0.0,16.0824960704,32.6817896323,1.10327379602,0.0,1.10327379602
 07/18  08:00:00,163.858814379,4.06260015584,41.1369735307,0.0,48.2474882111,70.4033123869,1.10378309359,0.0,1.10378309359
 07/18  09:00:00,159.814402129,4.2255399122,45.2781929532,0.0,48.2474882111,62.0547409583,1.10389321932,0.0,1.10389321932
 07/18  10:00:00,162.837104978,4.55588911301,49.8971400076,0.0,48.2474882111,60.1281475517,2.18769808338,0.0,2.18769808338
 07/18  11:00:00,171.663246178,5.0260158181,56.326561096,0.0,48.2474882111,62.0547409583,1.10410984812,0.0,1.10410984812
 07/18  12:00:00,172.677399752,4.98060488193,57.9304741139,0.0,48.2474882111,61.5103924513,2.18881188072,0.0,2.18881188072
 07/18  13:00:00,180.098245051,5.79320437619,62.3888769057,0.0,48.2474882111,63.6602354638,2.18856566867,0.0,2.18856566867
 07/18  14:00:00,180.400588277,6.0727181974,65.9437942224,0.0,48.2474882111,60.1281475517,1.10369892706,0.0,1.10369892706
 07/18  15:00:00,183.028294626,6.46049614482,68.1837226247,0.0,48.2474882111,60.1281475517,1.10365282973,0.0,1.10365282973
 07/18  16:00:00,185.571904723,6.92609744525,67.3718413105,0.0,48.2474882111,63.0180376616,2.18787669453,0.0,2.18787669453
 07/18  17:00:00,169.655252443,6.25900307343,63.0671970554,0.0,37.5258241642,62.7947880557,1.10348343041,0.0,1.10348343041
 07/18  18:00:00,119.693587352,4.14852254989,52.7142856365,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/18  19:00:00,114.22196343,3.72334397944,47.7692981608,0.0,26.8041601173,33.4493877451,1.10324901717,0.0,1.10324901717
 07/18  20:00:00,102.808483805,3.29472388539,40.5302680339,0.0,16.0824960704,28.0885557216,1.10323153797,0.0,1.10323153797
 07/18  21:00:00,98.6808725227,3.21267853281,37.7690977082,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10291310301,0.0,1.10291310301
 07/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291710175,0.0,1.10291710175
 07/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292012327,0.0,1.10292012327
 07/19  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  06:00:00,63.262827111,3.70474428475,32.7454826148,0.0,5.36083202345,21.4433280938,1.10297156515,0.0,1.10297156515
 07/19  07:00:00,86.5150915124,3.15864901008,34.5837167055,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/19  08:00:00,169.985657195,4.64421437492,46.6822021281,0.0,48.2474882111,70.4033123869,2.18737144097,0.0,2.18737144097
 07/19  09:00:00,167.062643436,4.97528221719,51.776691955,0.0,48.2474882111,62.0547409583,1.10386655582,0.0,1.10386655582
 07/19  10:00:00,167.185474614,5.01381053934,53.7875882175,0.0,48.2474882111,60.1281475517,1.10379462119,0.0,1.10379462119
 07/19  11:00:00,174.197354774,5.53098183143,58.3557036788,0.0,48.2474882111,62.0547409583,2.18825181211,0.0,2.18825181211
 07/19  12:00:00,172.891122327,5.29937195713,57.8254296133,0.0,48.2474882111,61.5103924513,2.18854583947,0.0,2.18854583947
 07/19  13:00:00,181.501984501,6.17087424853,63.4149464833,0.0,48.2474882111,63.6602354638,1.10429839124,0.0,1.10429839124
 07/19  14:00:00,182.613139389,6.43870502085,67.7903585112,0.0,48.2474882111,60.1281475517,1.69070657238,0.0,1.69070657238
 07/19  15:00:00,185.37053047,6.89881169807,70.087642915,0.0,48.2474882111,60.1281475517,1.6003806639,0.0,1.6003806639
 07/19  16:00:00,186.599857479,6.98075771026,68.3451338019,0.0,48.2474882111,63.0180376616,1.10396512881,0.0,1.10396512881
 07/19  17:00:00,170.858469578,6.31359130386,64.2158259597,0.0,37.5258241642,62.7947880557,1.10351445008,0.0,1.10351445008
 07/19  18:00:00,118.439952165,4.22853030817,51.3806426914,0.0,26.8041601173,36.0181789539,1.10332258988,0.0,1.10332258988
 07/19  19:00:00,109.874921848,3.72907346717,43.4165270906,0.0,26.8041601173,33.4493877451,1.10320071727,0.0,1.10320071727
 07/19  20:00:00,99.8539429099,3.2787514502,37.5916995736,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/19  21:00:00,96.215558575,3.20683369376,35.3096285996,0.0,16.0824960704,26.8041601173,1.10300186689,0.0,1.10300186689
 07/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029219771,0.0,1.1029219771
 07/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291409515,0.0,1.10291409515
 07/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299895213,0.0,1.10299895213
 07/20  06:00:00,65.8148276385,3.8971023142,35.1051251129,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  07:00:00,88.0684124448,3.15058265303,36.1451039951,0.0,16.0824960704,32.6817896323,1.10329961162,0.0,1.10329961162
 07/20  08:00:00,167.441905131,4.25167238445,44.5309920541,0.0,48.2474882111,70.4033123869,1.10366620601,0.0,1.10366620601
 07/20  09:00:00,164.137130092,4.46852531062,49.3579355177,0.0,48.2474882111,62.0547409583,1.10375839866,0.0,1.10375839866
 07/20  10:00:00,167.112868048,4.89888068425,53.8299115069,0.0,48.2474882111,60.1281475517,2.18776216664,0.0,2.18776216664
 07/20  11:00:00,175.476472618,5.44986305638,59.7159402978,0.0,48.2474882111,62.0547409583,1.1041400004,0.0,1.1041400004
 07/20  12:00:00,179.915547321,5.31892671512,64.8302998498,0.0,48.2474882111,61.5103924513,2.18851123081,0.0,2.18851123081
 07/20  13:00:00,188.32389618,6.19119507431,70.2165373363,0.0,48.2474882111,63.6602354638,2.18861237236,0.0,2.18861237236
 07/20  14:00:00,185.957969349,6.46038416986,71.1135093223,0.0,48.2474882111,60.1281475517,1.10371753732,0.0,1.10371753732
 07/20  15:00:00,189.553562226,7.04147058125,74.1280157883,0.0,48.2474882111,60.1281475517,1.103669997,0.0,1.103669997
 07/20  16:00:00,192.727475641,7.16714740826,74.286362266,0.0,48.2474882111,63.0180376616,2.1879078718,0.0,2.1879078718
 07/20  17:00:00,175.931523592,6.18417171753,69.4182995609,0.0,37.5258241642,62.7947880557,1.10349412276,0.0,1.10349412276
 07/20  18:00:00,121.548004127,4.05725364518,54.6599713165,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/20  19:00:00,115.828987855,3.75423560331,49.3454309617,0.0,26.8041601173,33.4493877451,1.10325651294,0.0,1.10325651294
 07/20  20:00:00,106.485869395,3.31290516055,44.1894723482,0.0,16.0824960704,28.0885557216,1.10323765332,0.0,1.10323765332
 07/20  21:00:00,102.643625157,3.22068404492,41.7238448302,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292282855,0.0,1.10292282855
 07/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291252065,0.0,1.10291252065
 07/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291749788,0.0,1.10291749788
 07/21  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  06:00:00,69.1331952843,4.26602974998,38.0545653229,0.0,5.36083202345,21.4433280938,1.10297265296,0.0,1.10297265296
 07/21  07:00:00,91.4680118,3.15159460052,39.5436914028,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/21  08:00:00,173.211018563,4.56745753784,49.9843203327,0.0,48.2474882111,70.4033123869,2.18738007367,0.0,2.18738007367
 07/21  09:00:00,168.447453902,4.71329146959,53.4234931692,0.0,48.2474882111,62.0547409583,1.10386737632,0.0,1.10386737632
 07/21  10:00:00,170.71534731,5.13472284999,57.1965486034,0.0,48.2474882111,60.1281475517,1.103793937,0.0,1.103793937
 07/21  11:00:00,177.618405609,5.62023802573,61.6874983193,0.0,48.2474882111,62.0547409583,2.18824321268,0.0,2.18824321268
 07/21  12:00:00,178.26314252,5.39612984841,63.1006919155,0.0,48.2474882111,61.5103924513,2.18852858393,0.0,2.18852858393
 07/21  13:00:00,189.990466242,6.38391494589,71.6903875273,0.0,48.2474882111,63.6602354638,1.10428648887,0.0,1.10428648887
 07/21  14:00:00,191.112580011,6.79573126171,75.9327728921,0.0,48.2474882111,60.1281475517,1.10382401805,0.0,1.10382401805
 07/21  15:00:00,196.06749752,7.3005541745,80.3828674888,0.0,48.2474882111,60.1281475517,2.18746144278,0.0,2.18746144278
 07/21  16:00:00,198.733505757,7.41936464888,80.0401751416,0.0,48.2474882111,63.0180376616,1.10394752477,0.0,1.10394752477
 07/21  17:00:00,180.799795025,6.78672615812,73.6840165529,0.0,37.5258241642,62.7947880557,1.1034996529,0.0,1.1034996529
 07/21  18:00:00,120.371203004,4.15459493686,53.3858289023,0.0,26.8041601173,36.0181789539,1.10338143652,0.0,1.10338143652
 07/21  19:00:00,106.806961821,3.69298802636,40.3846525053,0.0,26.8041601173,33.4493877451,1.1031905882,0.0,1.1031905882
 07/21  20:00:00,96.7176395458,3.28455062871,34.449597031,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/21  21:00:00,95.8066364315,3.21709835943,34.8904417903,0.0,16.0824960704,26.8041601173,1.10299814857,0.0,1.10299814857
 07/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291715535,0.0,1.10291715535
 07/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292001695,0.0,1.10292001695
 07/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029985481,0.0,1.1029985481
 07/22  06:00:00,64.6036868182,3.58354467603,34.2075419308,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/22  07:00:00,74.890617342,3.15058265303,39.78985206,0.0,5.36083202345,26.5809105114,1.10307873031,0.0,1.10307873031
 07/22  08:00:00,105.089292981,3.16462859625,43.8125194409,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/22  09:00:00,111.739768678,3.30234587342,48.077585553,0.0,26.8041601173,33.5472370403,1.10336140123,0.0,1.10336140123
 07/22  10:00:00,114.82441585,3.40571491782,52.0221603835,0.0,26.8041601173,32.583940337,1.1032842861,0.0,1.1032842861
 07/22  11:00:00,121.209891419,3.53730586755,56.0283526954,0.0,26.8041601173,34.8316326447,1.10343910516,0.0,1.10343910516
 07/22  12:00:00,121.58091274,3.61756317918,57.6035123088,0.0,26.8041601173,33.5472370403,1.10332660982,0.0,1.10332660982
 07/22  13:00:00,122.119105162,3.75340280308,60.5746563159,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 07/22  14:00:00,92.995077859,3.54426678765,60.0694196512,0.0,8.04124803518,21.3317032909,1.10319932085,0.0,1.10319932085
 07/22  15:00:00,92.2887075222,3.58549547814,60.6062162283,0.0,8.04124803518,20.0473076865,1.10314466032,0.0,1.10314466032
 07/22  16:00:00,79.8258940487,3.33438454753,48.0734147843,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/22  17:00:00,59.6015289531,3.15468097607,35.7489023943,0.0,2.68041601173,18.0090894769,1.10297086502,0.0,1.10297086502
 07/22  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296990594,0.0,1.10296990594
 07/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292748869,0.0,1.10292748869
 07/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292121868,0.0,1.10292121868
 07/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028902691,0.0,1.1028902691
 07/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289262066,0.0,1.10289262066
 07/23  07:00:00,23.6305120039,0.324853918073,4.53430590958,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  08:00:00,37.0031930973,1.40419970488,16.8276412162,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  09:00:00,22.9299577656,0.359781928935,3.7988236605,0.0,2.68041601173,16.0824960704,1.10292531948,0.0,1.10292531948
 07/23  10:00:00,26.828393442,0.642745651035,7.41429561478,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  11:00:00,32.1755612588,1.07934578681,12.3248632958,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  12:00:00,32.1225556283,1.07934578681,12.2718576653,0.0,2.68041601173,16.0824960704,1.10298265354,0.0,1.10298265354
 07/23  13:00:00,34.581716965,1.31569979932,14.4946649895,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  14:00:00,41.1180576262,1.73932049464,20.6073849554,0.0,2.68041601173,16.0824960704,1.10300236451,0.0,1.10300236451
 07/23  15:00:00,41.3104734578,1.79756126799,20.7415600136,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  16:00:00,48.7307012149,2.54282795424,27.4165210845,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  17:00:00,42.7645107915,2.10633725262,21.8868213627,0.0,2.68041601173,16.0824960704,1.10294585134,0.0,1.10294585134
 07/23  18:00:00,41.6689196956,2.04615838022,20.8514091392,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  19:00:00,28.4397896586,0.606637761771,6.59446638728,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288793951,0.0,1.10288793951
 07/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288986693,0.0,1.10288986693
 07/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/24  01:00:00,45.7706061346,0.555425623881,6.2789963111,0.0,2.68041601173,21.4433280938,1.10295366842,0.0,1.10295366842
 07/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292108539,0.0,1.10292108539
 07/24  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  06:00:00,62.9169219153,3.86513585628,32.2391858477,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  07:00:00,82.1904721399,3.15058265303,30.2671636902,0.0,16.0824960704,32.6817896323,1.10310717896,0.0,1.10310717896
 07/24  08:00:00,163.858219328,4.44965543649,40.7493231996,0.0,48.2474882111,70.4033123869,1.10380537778,0.0,1.10380537778
 07/24  09:00:00,163.099566462,5.02815070115,47.7607464971,0.0,48.2474882111,62.0547409583,2.1876208308,0.0,2.1876208308
 07/24  10:00:00,167.429744668,5.47689436232,53.5687744489,0.0,48.2474882111,60.1281475517,1.10378382034,0.0,1.10378382034
 07/24  11:00:00,173.126430484,5.86333822497,56.9524229952,0.0,48.2474882111,62.0547409583,1.1041320909,0.0,1.1041320909
 07/24  12:00:00,170.279603315,5.50344659766,55.0098359612,0.0,48.2474882111,61.5103924513,2.18866112574,0.0,2.18866112574
 07/24  13:00:00,177.992338168,6.33822296883,59.7379514301,0.0,48.2474882111,63.6602354638,2.18855035461,0.0,2.18855035461
 07/24  14:00:00,178.639492494,6.64308007808,63.6123365586,0.0,48.2474882111,60.1281475517,1.10374785287,0.0,1.10374785287
 07/24  15:00:00,182.519987238,7.2193360331,66.9165753477,0.0,48.2474882111,60.1281475517,1.10369689333,0.0,1.10369689333
 07/24  16:00:00,187.932688419,7.72553531393,68.933187138,0.0,48.2474882111,63.0180376616,2.1877627199,0.0,2.1877627199
 07/24  17:00:00,170.541087973,6.89957453097,63.3124611282,0.0,37.5258241642,62.7947880557,1.10352905461,0.0,1.10352905461
 07/24  18:00:00,116.354435248,4.44589828322,49.077757799,0.0,26.8041601173,36.0181789539,1.10338461664,0.0,1.10338461664
 07/24  19:00:00,110.7123244,3.85278275829,44.1302203517,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/24  20:00:00,100.041487809,3.32977536952,37.7282205533,0.0,16.0824960704,28.0885557216,1.1032222597,0.0,1.1032222597
 07/24  21:00:00,95.7375813463,3.23550860564,34.8029764589,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300781233,0.0,1.10300781233
 07/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292017216,0.0,1.10292017216
 07/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290891082,0.0,1.10290891082
 07/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  06:00:00,60.6906130735,3.59187460978,30.2861382524,0.0,5.36083202345,21.4433280938,1.1030534418,0.0,1.1030534418
 07/25  07:00:00,81.2761392216,3.15058265303,29.3528307718,0.0,16.0824960704,32.6817896323,1.10327508937,0.0,1.10327508937
 07/25  08:00:00,163.95142388,4.57312759734,40.7190555904,0.0,48.2474882111,70.4033123869,1.10373547757,0.0,1.10373547757
 07/25  09:00:00,164.320758501,5.04920640263,48.9608828347,0.0,48.2474882111,62.0547409583,1.10384923007,0.0,1.10384923007
 07/25  10:00:00,167.578250817,5.38723136133,53.8069435987,0.0,48.2474882111,60.1281475517,1.10376833653,0.0,1.10376833653
 07/25  11:00:00,172.992828389,5.69684462852,56.9853144965,0.0,48.2474882111,62.0547409583,2.18804062298,0.0,2.18804062298
 07/25  12:00:00,171.31087314,5.53600320252,56.008549181,0.0,48.2474882111,61.5103924513,2.18881641551,0.0,2.18881641551
 07/25  13:00:00,177.210692057,6.2992290104,58.9952992776,0.0,48.2474882111,63.6602354638,1.10418843609,0.0,1.10418843609
 07/25  14:00:00,175.54516412,6.48044152309,60.6806467402,0.0,48.2474882111,60.1281475517,2.18774645211,0.0,2.18774645211
 07/25  15:00:00,179.845371867,7.08348955954,64.3778064508,0.0,48.2474882111,60.1281475517,1.10368541633,0.0,1.10368541633
 07/25  16:00:00,185.747165526,7.58450986476,66.8886896941,0.0,48.2474882111,63.0180376616,1.10406976207,0.0,1.10406976207
 07/25  17:00:00,169.599503494,6.80676477857,62.4636864009,0.0,37.5258241642,62.7947880557,1.10352556081,0.0,1.10352556081
 07/25  18:00:00,116.578145193,4.4564011773,49.2909648505,0.0,26.8041601173,36.0181789539,1.10332395164,0.0,1.10332395164
 07/25  19:00:00,108.949625728,3.81411238923,42.406192049,0.0,26.8041601173,33.4493877451,1.10320358351,0.0,1.10320358351
 07/25  20:00:00,97.269708441,3.29522844491,34.9909881099,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/25  21:00:00,93.2042917316,3.21646373172,32.2887317182,0.0,16.0824960704,26.8041601173,1.10301808234,0.0,1.10301808234
 07/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290869486,0.0,1.10290869486
 07/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291536201,0.0,1.10291536201
 07/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029601855,0.0,1.1029601855
 07/26  06:00:00,60.6131003156,3.56924208808,30.2312580161,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  07:00:00,82.9410427328,3.15274279091,31.0155741452,0.0,16.0824960704,32.6817896323,1.10326736729,0.0,1.10326736729
 07/26  08:00:00,166.309288937,4.54755847495,43.1024897699,0.0,48.2474882111,70.4033123869,1.10373710208,0.0,1.10373710208
 07/26  09:00:00,164.083673665,4.95606691951,48.8169374819,0.0,48.2474882111,62.0547409583,1.10382659688,0.0,1.10382659688
 07/26  10:00:00,167.085604274,5.25881933722,53.4427090797,0.0,48.2474882111,60.1281475517,2.18771695851,0.0,2.18771695851
 07/26  11:00:00,173.944097687,5.54149410988,58.0919343136,0.0,48.2474882111,62.0547409583,1.10398733695,0.0,1.10398733695
 07/26  12:00:00,176.737391455,5.36687462451,61.6041960739,0.0,48.2474882111,61.5103924513,2.1886141881,0.0,2.1886141881
 07/26  13:00:00,187.467358345,6.34534038434,69.2058541922,0.0,48.2474882111,63.6602354638,2.18845334447,0.0,2.18845334447
 07/26  14:00:00,186.74420731,6.7538860108,71.6062454426,0.0,48.2474882111,60.1281475517,1.10374948724,0.0,1.10374948724
 07/26  15:00:00,187.854109374,7.27754133566,72.1924921812,0.0,48.2474882111,60.1281475517,1.10369815165,0.0,1.10369815165
 07/26  16:00:00,194.596876599,7.87942196829,75.4434886642,0.0,48.2474882111,63.0180376616,2.1879551401,0.0,2.1879551401
 07/26  17:00:00,177.589852622,7.1106343662,70.1501659418,0.0,37.5258241642,62.7947880557,1.10350894999,0.0,1.10350894999
 07/26  18:00:00,122.643571189,4.65657634366,55.1562156801,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/26  19:00:00,116.703019036,4.02860060694,49.9450971394,0.0,26.8041601173,33.4493877451,1.10326597262,0.0,1.10326597262
 07/26  20:00:00,106.255673554,3.40061713335,43.8715645347,0.0,16.0824960704,28.0885557216,1.10324450563,0.0,1.10324450563
 07/26  21:00:00,101.921459667,3.26574508119,40.9566183038,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292003182,0.0,1.10292003182
 07/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  24:00:00,46.3812160468,0.555425623881,6.88960622323,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295190538,0.0,1.10295190538
 07/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291271599,0.0,1.10291271599
 07/27  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  06:00:00,64.9605027867,3.93365364565,34.2142489297,0.0,5.36083202345,21.4433280938,1.10297260789,0.0,1.10297260789
 07/27  07:00:00,88.4627126676,3.2337356941,36.4562511768,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/27  08:00:00,174.578598872,5.15205477079,50.7673034089,0.0,48.2474882111,70.4033123869,2.18715824775,0.0,2.18715824775
 07/27  09:00:00,171.581479184,5.52734883233,55.7434610879,0.0,48.2474882111,62.0547409583,1.10385866716,0.0,1.10385866716
 07/27  10:00:00,173.648470819,5.7333737524,59.5310212102,0.0,48.2474882111,60.1281475517,1.10378195141,0.0,1.10378195141
 07/27  11:00:00,180.772669778,6.049269766,64.4127307485,0.0,48.2474882111,62.0547409583,2.18820166144,0.0,2.18820166144
 07/27  12:00:00,182.300024922,5.7917337084,66.7419704574,0.0,48.2474882111,61.5103924513,1.10427020459,0.0,1.10427020459
 07/27  13:00:00,192.383657057,6.8257230379,73.6417702502,0.0,48.2474882111,63.6602354638,2.18865102314,0.0,2.18865102314
 07/27  14:00:00,187.451492817,7.13099749708,71.9364194633,0.0,48.2474882111,60.1281475517,1.10378909624,0.0,1.10378909624
 07/27  15:00:00,191.448809454,7.62432842602,75.4404051707,0.0,48.2474882111,60.1281475517,2.18738327728,0.0,2.18738327728
 07/27  16:00:00,199.720681401,8.4029092361,80.0438061983,0.0,48.2474882111,63.0180376616,1.10389768162,0.0,1.10389768162
 07/27  17:00:00,181.06845513,7.69941886164,73.0399839545,0.0,37.5258241642,62.7947880557,1.1034579059,0.0,1.1034579059
 07/27  18:00:00,125.963148414,5.08864246479,58.0437267839,0.0,26.8041601173,36.0181789539,1.10334410131,0.0,1.10334410131
 07/27  19:00:00,121.099688166,4.29434119702,51.6086923456,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/27  20:00:00,107.874470062,3.47929918854,45.4116789872,0.0,16.0824960704,28.0885557216,1.10323292213,0.0,1.10323292213
 07/27  21:00:00,104.413755313,3.32829406825,43.3863649633,0.0,16.0824960704,26.8041601173,1.10299546027,0.0,1.10299546027
 07/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  23:00:00,46.1962896561,0.555425623881,6.70467983253,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292007906,0.0,1.10292007906
 07/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292068347,0.0,1.10292068347
 07/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299786594,0.0,1.10299786594
 07/28  06:00:00,64.2950782602,3.86771262144,33.6147654274,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  07:00:00,85.0953764369,3.15058265303,33.1720679871,0.0,16.0824960704,32.6817896323,1.10330476762,0.0,1.10330476762
 07/28  08:00:00,170.504940138,4.78414131778,47.0615581278,0.0,48.2474882111,70.4033123869,1.1037229601,0.0,1.1037229601
 07/28  09:00:00,170.145760067,5.32967413717,54.5054166661,0.0,48.2474882111,62.0547409583,1.10382353861,0.0,1.10382353861
 07/28  10:00:00,173.597585971,5.74020704622,59.4733030678,0.0,48.2474882111,60.1281475517,2.18771500819,0.0,2.18771500819
 07/28  11:00:00,180.150330263,6.23140402142,63.6082569779,0.0,48.2474882111,62.0547409583,1.10401164254,0.0,1.10401164254
 07/28  12:00:00,180.407444818,6.07601742689,64.5651066343,0.0,48.2474882111,61.5103924513,2.18857909745,0.0,2.18857909745
 07/28  13:00:00,190.032950593,7.18882245225,70.927964372,0.0,48.2474882111,63.6602354638,2.1885376072,0.0,2.1885376072
