Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/28  14:00:00,185.225560314,7.27693395679,69.5645504999,0.0,48.2474882111,60.1281475517,1.1037204588,0.0,1.1037204588
 07/28  15:00:00,188.370273629,7.77076697789,72.2154307943,0.0,48.2474882111,60.1281475517,1.1036658078,0.0,1.1036658078
 07/28  16:00:00,192.286104182,8.30997316282,72.7021650524,0.0,48.2474882111,63.0180376616,1.10400179526,0.0,1.10400179526
 07/28  17:00:00,174.588386626,7.32062856439,66.9387057478,0.0,37.5258241642,62.7947880557,1.10370689969,0.0,1.10370689969
 07/28  18:00:00,121.020166562,4.63384222453,53.555545172,0.0,26.8041601173,36.0181789539,1.10338590918,0.0,1.10338590918
 07/28  19:00:00,116.092014179,4.01423268782,46.8811268679,0.0,26.8041601173,33.4493877451,1.1031837674,0.0,1.1031837674
 07/28  20:00:00,101.899635606,3.40692939758,39.5092143226,0.0,16.0824960704,28.0885557216,1.10324150638,0.0,1.10324150638
 07/28  21:00:00,96.8576668753,3.26843977017,35.8901308234,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291741881,0.0,1.10291741881
 07/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292006054,0.0,1.10292006054
 07/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291072457,0.0,1.10291072457
 07/29  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  06:00:00,60.9863353436,3.5386032509,30.6351318813,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/29  07:00:00,64.301813554,3.15263596106,29.198994964,0.0,5.36083202345,26.5809105114,1.10302923353,0.0,1.10302923353
 07/29  08:00:00,97.4777837262,3.31868016228,36.04695862,0.0,26.8041601173,31.2995447326,1.10317917953,0.0,1.10317917953
 07/29  09:00:00,106.265902958,3.48030161302,42.4257640936,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/29  10:00:00,109.894269113,3.56516301787,46.9325655464,0.0,26.8041601173,32.583940337,1.10332163764,0.0,1.10332163764
 07/29  11:00:00,115.849202319,3.63350243297,50.57146703,0.0,26.8041601173,34.8316326447,1.10342924335,0.0,1.10342924335
 07/29  12:00:00,116.586855323,3.74263042478,52.4843876469,0.0,26.8041601173,33.5472370403,1.10333085337,0.0,1.10333085337
 07/29  13:00:00,114.300166921,3.89007038959,52.619050488,0.0,26.8041601173,30.9784458315,1.10331344879,0.0,1.10331344879
 07/29  14:00:00,80.7444908867,3.60503361546,47.7580658511,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/29  15:00:00,79.4051782114,3.76611568273,47.542066713,0.0,8.04124803518,20.0473076865,1.10313543584,0.0,1.10313543584
 07/29  16:00:00,81.7536707023,3.92650112489,49.4090748606,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/29  17:00:00,72.9843076181,3.73148817025,48.5548738651,0.0,2.68041601173,18.0090894769,1.10306251663,0.0,1.10306251663
 07/29  18:00:00,44.6549663338,2.15676087473,23.7268532829,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  19:00:00,43.9402040756,1.69990205382,18.534283179,0.0,2.68041601173,16.0824960704,1.10288131476,0.0,1.10288131476
 07/29  20:00:00,40.9412385755,0.555425623881,6.81046077546,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302679416,0.0,1.10302679416
 07/29  22:00:00,41.2655471308,0.555425623881,7.13476933073,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291944968,0.0,1.10291944968
 07/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289616002,0.0,1.10289616002
 07/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297081584,0.0,1.10297081584
 07/30  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  07:00:00,34.7364641731,1.31766753453,14.6474444624,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  08:00:00,47.8617369807,2.59443597878,26.4959488257,0.0,2.68041601173,16.0824960704,1.10293643976,0.0,1.10293643976
 07/30  09:00:00,41.3328690539,2.00269575391,20.5588211238,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  10:00:00,48.9951991088,2.59318988297,27.6306570496,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  11:00:00,42.1543489219,1.90289921032,21.4800975353,0.0,2.68041601173,16.0824960704,1.10294666462,0.0,1.10294666462
 07/30  12:00:00,48.4753758328,2.30830118248,27.3957224741,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  13:00:00,46.6453629585,2.10649878309,25.7675119992,0.0,2.68041601173,16.0824960704,1.10308501164,0.0,1.10308501164
 07/30  14:00:00,48.0453092677,2.32900131795,26.9449557735,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  15:00:00,31.6407311215,1.03629856528,11.8330803801,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  16:00:00,33.3552692487,1.16180399291,13.4221130796,0.0,2.68041601173,16.0824960704,1.10294202089,0.0,1.10294202089
 07/30  17:00:00,26.1543343501,0.555425623881,6.82755655007,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  18:00:00,26.5487463839,0.555425623881,7.22196858383,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289733349,0.0,1.10289733349
 07/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288431996,0.0,1.10288431996
 07/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291757057,0.0,1.10291757057
 07/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290893359,0.0,1.10290893359
 07/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  06:00:00,64.5814108088,3.7193930584,34.049417539,0.0,5.36083202345,21.4433280938,1.10297258701,0.0,1.10297258701
 07/31  07:00:00,87.5744641231,3.18524254778,35.6164957786,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/31  08:00:00,175.506590611,4.93862653816,51.9087233812,0.0,48.2474882111,70.4033123869,2.18718752194,0.0,2.18718752194
 07/31  09:00:00,176.106176424,5.3987308442,60.3967763159,0.0,48.2474882111,62.0547409583,1.10385812638,0.0,1.10385812638
 07/31  10:00:00,180.918334864,5.63896273976,66.8952962674,0.0,48.2474882111,60.1281475517,1.10378020374,0.0,1.10378020374
 07/31  11:00:00,187.991754247,6.03154995086,71.6495350322,0.0,48.2474882111,62.0547409583,2.18819213622,0.0,2.18819213622
 07/31  12:00:00,185.101988203,5.78303497094,69.5526324753,0.0,48.2474882111,61.5103924513,1.1042626706,0.0,1.1042626706
 07/31  13:00:00,192.709474084,6.83379784417,73.9595124706,0.0,48.2474882111,63.6602354638,2.18863067016,0.0,2.18863067016
 07/31  14:00:00,185.688120611,6.83907553804,70.4649692165,0.0,48.2474882111,60.1281475517,1.10377888529,0.0,1.10377888529
 07/31  15:00:00,186.1121704,7.12517171997,70.6029228234,0.0,48.2474882111,60.1281475517,2.18735970394,0.0,2.18735970394
 07/31  16:00:00,193.85864937,7.61315236347,74.9715310398,0.0,48.2474882111,63.0180376616,1.10388223743,0.0,1.10388223743
 07/31  17:00:00,176.909387879,6.41045107686,70.1698844879,0.0,37.5258241642,62.7947880557,1.1034447693,0.0,1.1034447693
 07/31  18:00:00,121.557910429,4.14085860068,54.5862726626,0.0,26.8041601173,36.0181789539,1.10333200993,0.0,1.10333200993
 07/31  19:00:00,118.475704158,3.84413911014,49.4349104246,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/31  20:00:00,106.439538191,3.3727302546,44.08331605,0.0,16.0824960704,28.0885557216,1.10322380002,0.0,1.10322380002
 07/31  21:00:00,101.275898319,3.24806471189,40.3287373252,0.0,16.0824960704,26.8041601173,1.10299778806,0.0,1.10299778806
 07/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  24:00:00,43.7994732776,0.370283749254,4.49300532866,0.0,2.68041601173,21.4433280938,1.10292060006,0.0,1.10292060006
 08/01  01:00:00,41.08939981,0.185141874627,1.96807373574,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291471592,0.0,1.10291471592
 08/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299494819,0.0,1.10299494819
 08/01  06:00:00,64.7449419785,3.85731886804,34.0750228991,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  07:00:00,87.6098684894,3.15058265303,35.6865600396,0.0,16.0824960704,32.6817896323,1.1032910462,0.0,1.1032910462
 08/01  08:00:00,175.349392992,4.53538438551,52.1547679147,0.0,48.2474882111,70.4033123869,1.10370362082,0.0,1.10370362082
 08/01  09:00:00,178.124417707,5.153115949,62.6606324949,0.0,48.2474882111,62.0547409583,1.10379949799,0.0,1.10379949799
 08/01  10:00:00,181.570730509,5.43296044701,67.7536942056,0.0,48.2474882111,60.1281475517,2.18766331905,0.0,2.18766331905
 08/01  11:00:00,188.182971451,6.01357407815,71.8587281091,0.0,48.2474882111,62.0547409583,1.10398205636,0.0,1.10398205636
 08/01  12:00:00,189.930000629,5.79224857568,74.3714312973,0.0,48.2474882111,61.5103924513,2.18851293811,0.0,2.18851293811
 08/01  13:00:00,184.886376211,6.35043024224,66.6197822003,0.0,48.2474882111,63.6602354638,2.18846705573,0.0,2.18846705573
 08/01  14:00:00,169.774092254,5.74294885776,55.6470675389,0.0,48.2474882111,60.1281475517,1.10368861807,0.0,1.10368861807
 08/01  15:00:00,166.215930137,5.49681794272,52.3350363376,0.0,48.2474882111,60.1281475517,1.10363338219,0.0,1.10363338219
 08/01  16:00:00,169.605417399,5.69027746037,52.6411739722,0.0,48.2474882111,63.0180376616,1.10396371768,0.0,1.10396371768
 08/01  17:00:00,159.35929015,5.31708242455,53.7131554112,0.0,37.5258241642,62.7947880557,1.10367205222,0.0,1.10367205222
 08/01  18:00:00,112.759364258,3.70965988032,46.2189252123,0.0,26.8041601173,36.0181789539,1.10338353358,0.0,1.10338353358
 08/01  19:00:00,110.763940638,3.47092114783,42.0963648671,0.0,26.8041601173,33.4493877451,1.10320263256,0.0,1.10320263256
 08/01  20:00:00,99.6913325779,3.19509720487,37.5127434869,0.0,16.0824960704,28.0885557216,1.10321781194,0.0,1.10321781194
 08/01  21:00:00,97.3149574003,3.15459370998,36.4612674086,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291460899,0.0,1.10291460899
 08/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291872702,0.0,1.10291872702
 08/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292056401,0.0,1.10292056401
 08/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  06:00:00,64.8647915982,3.76689313912,34.2852982477,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  07:00:00,87.3255891119,3.15058265303,35.4022806621,0.0,16.0824960704,32.6817896323,1.10328648421,0.0,1.10328648421
 08/02  08:00:00,166.126302414,4.22123404992,43.2458276717,0.0,48.2474882111,70.4033123869,1.10363278126,0.0,1.10363278126
 08/02  09:00:00,161.432434082,4.40638677106,46.7153780474,0.0,48.2474882111,62.0547409583,2.18749271484,0.0,2.18749271484
 08/02  10:00:00,165.013066974,4.85541702997,51.773574087,0.0,48.2474882111,60.1281475517,1.10388067434,0.0,1.10388067434
 08/02  11:00:00,173.47611199,5.50128832885,57.6641543975,0.0,48.2474882111,62.0547409583,1.10405236985,0.0,1.10405236985
 08/02  12:00:00,172.603420067,5.40311681628,57.4339824938,0.0,48.2474882111,61.5103924513,2.18848596285,0.0,2.18848596285
 08/02  13:00:00,180.959389089,6.30014621365,62.7430791064,0.0,48.2474882111,63.6602354638,2.1885663093,0.0,2.1885663093
 08/02  14:00:00,179.831664056,6.57202795115,64.8755602475,0.0,48.2474882111,60.1281475517,1.10366238145,0.0,1.10366238145
 08/02  15:00:00,183.469775829,7.06795237797,68.0177475937,0.0,48.2474882111,60.1281475517,1.10360848405,0.0,1.10360848405
 08/02  16:00:00,187.943179361,7.457414508,69.2117988864,0.0,48.2474882111,63.0180376616,2.18804649662,0.0,2.18804649662
 08/02  17:00:00,169.717826428,6.54432666918,62.8444474445,0.0,37.5258241642,62.7947880557,1.10344384045,0.0,1.10344384045
 08/02  18:00:00,115.580748596,4.09928627437,48.6506831567,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/02  19:00:00,113.569168107,3.76575169566,44.6067617886,0.0,26.8041601173,33.4493877451,1.10328889977,0.0,1.10328889977
 08/02  20:00:00,102.367080954,3.33695184189,40.0466372265,0.0,16.0824960704,28.0885557216,1.1032136289,0.0,1.1032136289
 08/02  21:00:00,99.9209057828,3.23040351224,38.9914059888,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295305382,0.0,1.10295305382
 08/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290899866,0.0,1.10290899866
 08/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291581168,0.0,1.10291581168
 08/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  06:00:00,64.28623063,3.7573584202,33.7162719984,0.0,5.36083202345,21.4433280938,1.10297038425,0.0,1.10297038425
 08/03  07:00:00,86.0055410152,3.15058265303,34.0822325654,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/03  08:00:00,166.98733268,4.30665147912,44.0214405093,0.0,48.2474882111,70.4033123869,2.18724607389,0.0,2.18724607389
 08/03  09:00:00,164.120952953,4.70487129025,49.1054123993,0.0,48.2474882111,62.0547409583,1.10375046616,0.0,1.10375046616
 08/03  10:00:00,168.417997364,5.1093741634,54.9245473438,0.0,48.2474882111,60.1281475517,1.10380836854,0.0,1.10380836854
 08/03  11:00:00,174.132477384,5.54302515459,58.2787829661,0.0,48.2474882111,62.0547409583,2.18825106675,0.0,2.18825106675
 08/03  12:00:00,175.160449182,5.35015761856,60.043970807,0.0,48.2474882111,61.5103924513,2.18850790494,0.0,2.18850790494
 08/03  13:00:00,185.680036109,6.21127992942,67.5525924105,0.0,48.2474882111,63.6602354638,1.10426628735,0.0,1.10426628735
 08/03  14:00:00,183.36984103,6.43776090442,68.5480042684,0.0,48.2474882111,60.1281475517,1.10380321145,0.0,1.10380321145
 08/03  15:00:00,185.268609634,6.8908470204,69.9936867566,0.0,48.2474882111,60.1281475517,2.18740659947,0.0,2.18740659947
 08/03  16:00:00,191.275081172,7.40369726452,72.5974179409,0.0,48.2474882111,63.0180376616,1.10390737534,0.0,1.10390737534
 08/03  17:00:00,177.191571326,6.7877891855,70.0747298266,0.0,37.5258241642,62.7947880557,1.10346488246,0.0,1.10346488246
 08/03  18:00:00,125.200268977,4.49848611841,57.8710036931,0.0,26.8041601173,36.0181789539,1.10334883227,0.0,1.10334883227
 08/03  19:00:00,118.623024143,3.86527320406,49.5610963154,0.0,26.8041601173,33.4493877451,0.601731043609,0.0,0.601731043609
 08/03  20:00:00,104.025353275,3.30878526825,41.7330761211,0.0,16.0824960704,28.0885557216,0.521243312005,0.0,0.521243312005
 08/03  21:00:00,99.7566924833,3.22422576284,38.8333704387,0.0,16.0824960704,26.8041601173,1.10299587802,0.0,1.10299587802
 08/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291723449,0.0,1.10291723449
 08/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291996995,0.0,1.10291996995
 08/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299763307,0.0,1.10299763307
 08/04  06:00:00,63.3225699934,3.67881356311,32.8311562189,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  07:00:00,84.6215130719,3.15058265303,32.6982046222,0.0,16.0824960704,32.6817896323,1.10330526167,0.0,1.10330526167
 08/04  08:00:00,165.976025882,4.26496840878,43.0518167815,0.0,48.2474882111,70.4033123869,1.10372212212,0.0,1.10372212212
 08/04  09:00:00,163.038219071,4.48746774863,48.2400820593,0.0,48.2474882111,62.0547409583,1.10382105531,0.0,1.10382105531
 08/04  10:00:00,168.798974212,4.92615678761,55.4887415679,0.0,48.2474882111,60.1281475517,2.18770550771,0.0,2.18770550771
 08/04  11:00:00,177.107396346,5.53625062796,61.2604764547,0.0,48.2474882111,62.0547409583,1.1040040427,0.0,1.1040040427
 08/04  12:00:00,175.826843775,5.34269795605,60.7178250627,0.0,48.2474882111,61.5103924513,2.18855722165,0.0,2.18855722165
 08/04  13:00:00,184.696230952,6.36915430246,66.4109128802,0.0,48.2474882111,63.6602354638,2.18850935687,0.0,2.18850935687
 08/04  14:00:00,185.840699605,6.7110056835,70.7456180643,0.0,48.2474882111,60.1281475517,1.10370688795,0.0,1.10370688795
 08/04  15:00:00,191.78717501,7.25500130599,76.1480978467,0.0,48.2474882111,60.1281475517,1.10365119462,0.0,1.10365119462
 08/04  16:00:00,180.483317069,6.42246246009,62.786888642,0.0,48.2474882111,63.0180376616,1.10398329917,0.0,1.10398329917
 08/04  17:00:00,154.317695108,5.36699446892,48.6216483249,0.0,37.5258241642,62.7947880557,1.10368937648,0.0,1.10368937648
 08/04  18:00:00,104.605290998,3.66854062993,38.1059712024,0.0,26.8041601173,36.0181789539,1.10337063907,0.0,1.10337063907
 08/04  19:00:00,105.21835484,3.45452658637,36.5671736304,0.0,26.8041601173,33.4493877451,1.103172879,0.0,1.103172879
 08/04  20:00:00,96.2436653754,3.21374966301,34.0464238263,0.0,16.0824960704,28.0885557216,1.10322868552,0.0,1.10322868552
 08/04  21:00:00,92.9631805234,3.16043336219,32.1036508795,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292043294,0.0,1.10292043294
 08/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291351971,0.0,1.10291351971
 08/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291820484,0.0,1.10291820484
 08/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  06:00:00,60.4829343228,3.41911241845,30.2400577669,0.0111639260928,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/05  07:00:00,66.6275344808,3.15929175544,31.4396692174,0.0783908789793,5.36083202345,26.5809105114,1.10302630719,0.0,1.10302630719
 08/05  08:00:00,99.989999676,3.3780848218,38.4997699102,0.0,26.8041601173,31.2995447326,1.10316606565,0.0,1.10316606565
 08/05  09:00:00,106.913336329,3.47374334907,43.0797557284,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 08/05  10:00:00,107.779754131,3.43056199938,44.9526515834,0.0,26.8041601173,32.583940337,1.10330430255,0.0,1.10330430255
 08/05  11:00:00,111.826435934,3.42665923649,46.7555438416,0.0,26.8041601173,34.8316326447,1.10340969612,0.0,1.10340969612
 08/05  12:00:00,112.607666795,3.50486983026,48.7429597128,0.0,26.8041601173,33.5472370403,1.10331250495,0.0,1.10331250495
 08/05  13:00:00,112.880248723,3.59739197816,51.4918107018,0.0,26.8041601173,30.9784458315,1.10329578977,0.0,1.10329578977
 08/05  14:00:00,84.2935898876,3.42651739989,51.4856810676,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 08/05  15:00:00,84.3964895664,3.47807516059,52.82141859,0.0,8.04124803518,20.0473076865,1.10312330862,0.0,1.10312330862
 08/05  16:00:00,85.2568094284,3.61415041433,53.2245642972,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/05  17:00:00,75.310835495,3.54382241855,51.0690674937,0.0,2.68041601173,18.0090894769,1.10305427576,0.0,1.10305427576
 08/05  18:00:00,43.6524886782,2.08449980855,22.7966366935,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  19:00:00,42.9198571351,1.6300460321,17.5837922601,0.0,2.68041601173,16.0824960704,1.10302746085,0.0,1.10302746085
 08/05  20:00:00,40.9656060373,0.555425623881,6.83482823722,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302414406,0.0,1.10302414406
 08/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291508959,0.0,1.10291508959
 08/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028930154,0.0,1.1028930154
 08/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296942539,0.0,1.10296942539
 08/06  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  07:00:00,34.8443804226,1.42930512692,14.6437231195,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  08:00:00,44.2545202544,2.42991137828,23.0532566999,0.0,2.68041601173,16.0824960704,1.10294382711,0.0,1.10294382711
 08/06  09:00:00,43.0449395076,2.2785713562,21.9950159752,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  10:00:00,46.2380350418,2.47246130092,24.9942215647,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  11:00:00,42.5608135081,2.1001038458,21.6893574861,0.0,2.68041601173,16.0824960704,1.10300067835,0.0,1.10300067835
 08/06  12:00:00,38.9785840112,1.68874207307,18.5184897619,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  13:00:00,39.4899784849,1.71414773248,19.0044785762,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  14:00:00,45.3412070487,2.13779111894,24.4320637536,0.0,2.68041601173,16.0824960704,1.10303898473,0.0,1.10303898473
 08/06  15:00:00,46.2660222151,2.23369071707,25.2609793219,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  16:00:00,49.824477146,2.48742440855,28.5657005613,0.0,2.68041601173,16.0824960704,1.10294420339,0.0,1.10294420339
 08/06  17:00:00,47.0859483763,2.30094686768,26.0136493324,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  18:00:00,49.0570760238,2.49191917633,27.7938046713,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  19:00:00,46.1889370623,1.9296816676,20.5532365518,0.0,2.68041601173,16.0824960704,1.1029424868,0.0,1.1029424868
 08/06  20:00:00,48.7404195679,1.3002035291,13.8648638626,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  21:00:00,38.3107644001,0.370283749254,4.36512847466,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289642195,0.0,1.10289642195
 08/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291608151,0.0,1.10291608151
 08/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291958186,0.0,1.10291958186
 08/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  06:00:00,61.9336089755,3.61717506146,31.5038337027,0.0,5.36083202345,21.4433280938,1.10297084313,0.0,1.10297084313
 08/07  07:00:00,86.0898633657,3.15404640867,34.1630911603,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/07  08:00:00,171.099449313,4.44559934816,47.9946092727,0.0,48.2474882111,70.4033123869,2.18731242072,0.0,2.18731242072
 08/07  09:00:00,174.2560833,5.01124148596,58.9341725502,0.0,48.2474882111,62.0547409583,1.10382455576,0.0,1.10382455576
 08/07  10:00:00,179.809761983,5.44718336162,65.9785027642,0.0,48.2474882111,60.1281475517,1.10391310112,0.0,1.10391310112
 08/07  11:00:00,186.067115057,5.84764798762,69.9087978057,0.0,48.2474882111,62.0547409583,2.18811848187,0.0,2.18811848187
 08/07  12:00:00,186.529656861,5.61574817464,71.1475879299,0.0,48.2474882111,61.5103924513,1.10422581581,0.0,1.10422581581
 08/07  13:00:00,196.642654626,6.61270456639,78.1137862905,0.0,48.2474882111,63.6602354638,2.18855407128,0.0,2.18855407128
 08/07  14:00:00,195.105410321,6.99098900043,79.7303454639,0.0,48.2474882111,60.1281475517,1.1037452056,0.0,1.1037452056
 08/07  15:00:00,199.102890773,7.6411302242,83.0776846919,0.0,48.2474882111,60.1281475517,2.18729267598,0.0,2.18729267598
 08/07  16:00:00,206.103061401,8.29224439573,86.5368510381,0.0,48.2474882111,63.0180376616,1.10403668019,0.0,1.10403668019
 08/07  17:00:00,188.372314861,7.48208154606,80.5611810005,0.0,37.5258241642,62.7947880557,1.10350982143,0.0,1.10350982143
 08/07  18:00:00,133.519137863,4.84193888745,65.8464198105,0.0,26.8041601173,36.0181789539,1.10337809805,0.0,1.10337809805
 08/07  19:00:00,129.102075013,4.10228737014,59.80313302,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/07  20:00:00,117.830977518,3.45397130889,55.3935143231,0.0,16.0824960704,28.0885557216,1.10320396177,0.0,1.10320396177
 08/07  21:00:00,113.082263467,3.3088045577,52.0743626274,0.0,16.0824960704,26.8041601173,1.10299535318,0.0,1.10299535318
 08/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  23:00:00,47.3986492457,0.555425623881,7.90703942222,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292098693,0.0,1.10292098693
 08/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291023557,0.0,1.10291023557
 08/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299768348,0.0,1.10299768348
 08/08  06:00:00,69.3398939798,4.22935544956,38.2979383189,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  07:00:00,93.5471821129,3.19807313631,41.5763831799,0.0,16.0824960704,32.6817896323,1.10326691814,0.0,1.10326691814
 08/08  08:00:00,183.841614891,5.41704798547,59.7653262131,0.0,48.2474882111,70.4033123869,1.10366592441,0.0,1.10366592441
 08/08  09:00:00,186.719205134,5.88510416403,70.5234317063,0.0,48.2474882111,62.0547409583,1.10376379229,0.0,1.10376379229
 08/08  10:00:00,190.863687526,6.24705963507,76.2325520344,0.0,48.2474882111,60.1281475517,1.10384406852,0.0,1.10384406852
 08/08  11:00:00,196.066605031,6.6103037574,79.1456320104,0.0,48.2474882111,62.0547409583,2.188190509,0.0,2.188190509
 08/08  12:00:00,194.312651276,6.30277595273,78.2435545666,0.0,48.2474882111,61.5103924513,2.18868613817,0.0,2.18868613817
 08/08  13:00:00,203.758621759,7.3258707351,84.5165872548,0.0,48.2474882111,63.6602354638,2.18839228038,0.0,2.18839228038
 08/08  14:00:00,205.067221355,7.77649412739,88.9066513703,0.0,48.2474882111,60.1281475517,1.1036555356,0.0,1.1036555356
 08/08  15:00:00,207.697176437,8.30836168708,91.0047388929,0.0,48.2474882111,60.1281475517,1.10373673785,0.0,1.10373673785
 08/08  16:00:00,207.236221026,8.71868192012,87.243573139,0.0,48.2474882111,63.0180376616,1.10392753633,0.0,1.10392753633
 08/08  17:00:00,187.213419928,7.73584382066,79.1485237933,0.0,37.5258241642,62.7947880557,1.10356784081,0.0,1.10356784081
 08/08  18:00:00,132.172135488,4.95539205268,64.3859642699,0.0,26.8041601173,36.0181789539,1.10335975865,0.0,1.10335975865
 08/08  19:00:00,129.818788594,4.17657475517,57.978225882,0.0,26.8041601173,33.4493877451,1.10318712962,0.0,1.10318712962
 08/08  20:00:00,113.656366729,3.47349353446,51.1993813085,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/08  21:00:00,107.131555121,3.30743539937,46.1250234397,0.0,16.0824960704,26.8041601173,1.10311670665,0.0,1.10311670665
 08/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  23:00:00,46.7190714119,0.555425623881,7.22746158841,0.0,2.68041601173,21.4433280938,1.10295280276,0.0,1.10295280276
 08/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291545463,0.0,1.10291545463
 08/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291917868,0.0,1.10291917868
 08/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  06:00:00,65.6903316006,4.00603506796,34.8716963213,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  07:00:00,87.4286822386,3.16877032779,35.4871861141,0.0,16.0824960704,32.6817896323,1.10329204744,0.0,1.10329204744
 08/09  08:00:00,175.805642053,5.15395477523,51.9924465857,0.0,48.2474882111,70.4033123869,1.10377477858,0.0,1.10377477858
 08/09  09:00:00,175.840599772,5.60784471261,59.9220857955,0.0,48.2474882111,62.0547409583,2.18762214442,0.0,2.18762214442
 08/09  10:00:00,182.366862855,6.01854570474,67.9642412936,0.0,48.2474882111,60.1281475517,1.10385049813,0.0,1.10385049813
 08/09  11:00:00,192.323132033,6.53328005924,75.4791827106,0.0,48.2474882111,62.0547409583,1.1040213739,0.0,1.1040213739
 08/09  12:00:00,192.345925201,6.29895423402,76.2806502105,0.0,48.2474882111,61.5103924513,2.18842495906,0.0,2.18842495906
 08/09  13:00:00,202.029627456,7.39720622961,82.7162574576,0.0,48.2474882111,63.6602354638,2.18850819451,0.0,2.18850819451
 08/09  14:00:00,200.033067472,7.61873776691,84.0302538482,0.0,48.2474882111,60.1281475517,1.10363750284,0.0,1.10363750284
 08/09  15:00:00,202.190432208,7.9920360688,85.8143202828,0.0,48.2474882111,60.1281475517,1.10371879064,0.0,1.10371879064
 08/09  16:00:00,200.475213289,7.52784002793,81.6734072939,0.0,48.2474882111,63.0180376616,2.18799522154,0.0,2.18799522154
 08/09  17:00:00,171.136843064,6.07122861236,64.7365621375,0.0,37.5258241642,62.7947880557,1.10352295843,0.0,1.10352295843
 08/09  18:00:00,113.799510622,4.03363610116,46.9350953556,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/09  19:00:00,112.419649864,3.69846497164,41.0571969361,0.0,26.8041601173,33.4493877451,1.10327557956,0.0,1.10327557956
 08/09  20:00:00,96.9696694902,3.2879130386,34.6982645654,0.0,16.0824960704,28.0885557216,1.10325272365,0.0,1.10325272365
 08/09  21:00:00,94.1231078395,3.21824083373,33.205770724,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10291490037,0.0,1.10291490037
 08/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291819323,0.0,1.10291819323
 08/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292044596,0.0,1.10292044596
 08/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  06:00:00,63.4596213489,3.67652772525,32.9704934123,0.0,5.36083202345,21.4433280938,1.10297293963,0.0,1.10297293963
 08/10  07:00:00,86.4829315238,3.17963402549,34.5305717016,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/10  08:00:00,174.454179817,4.92572321754,50.8692159072,0.0,48.2474882111,70.4033123869,2.18720617527,0.0,2.18720617527
 08/10  09:00:00,175.563337326,5.3651858126,59.8874822497,0.0,48.2474882111,62.0547409583,1.10386897371,0.0,1.10386897371
 08/10  10:00:00,180.250685211,5.70996842736,66.1566409272,0.0,48.2474882111,60.1281475517,1.10379148309,0.0,1.10379148309
 08/10  11:00:00,185.41464634,5.99560163691,69.1083754396,0.0,48.2474882111,62.0547409583,2.1882186766,0.0,2.1882186766
 08/10  12:00:00,175.277715109,5.20649747554,60.3048968767,0.0,48.2474882111,61.5103924513,1.10427686171,0.0,1.10427686171
 08/10  13:00:00,184.580647126,6.2985185106,66.3659648462,0.0,48.2474882111,63.6602354638,2.18866175057,0.0,2.18866175057
 08/10  14:00:00,187.773907111,6.67659765647,72.7132335974,0.0,48.2474882111,60.1281475517,1.10379294074,0.0,1.10379294074
 08/10  15:00:00,191.454261518,7.17693312639,75.893252535,0.0,48.2474882111,60.1281475517,2.18738875736,0.0,2.18738875736
 08/10  16:00:00,196.789157085,7.55163700689,77.9635541109,0.0,48.2474882111,63.0180376616,1.10389921758,0.0,1.10389921758
 08/10  17:00:00,174.220448502,6.40046037515,67.4909358126,0.0,37.5258241642,62.7947880557,1.10345875705,0.0,1.10345875705
 08/10  18:00:00,118.245789169,4.05613279323,51.3588772109,0.0,26.8041601173,36.0181789539,1.1033442766,0.0,1.1033442766
 08/10  19:00:00,115.978825176,3.67110153889,44.6437356808,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/10  20:00:00,101.576008105,3.27269013738,39.3198260814,0.0,16.0824960704,28.0885557216,1.10323257399,0.0,1.10323257399
 08/10  21:00:00,99.9027076283,3.20913374893,38.9944775977,0.0,16.0824960704,26.8041601173,1.10299517831,0.0,1.10299517831
 08/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291872118,0.0,1.10291872118
 08/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292071837,0.0,1.10292071837
 08/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299779779,0.0,1.10299779779
 08/11  06:00:00,66.5017790645,3.99514054776,35.6940383054,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  07:00:00,87.782676093,3.15058265303,35.8593676432,0.0,16.0824960704,32.6817896323,1.10330432439,0.0,1.10330432439
 08/11  08:00:00,166.479250572,4.41049226481,43.4095176156,0.0,48.2474882111,70.4033123869,1.10372222471,0.0,1.10372222471
 08/11  09:00:00,166.886143352,4.90442280468,51.671051284,0.0,48.2474882111,62.0547409583,1.10382272574,0.0,1.10382272574
 08/11  10:00:00,173.368736722,5.21779481389,59.7668660509,0.0,48.2474882111,60.1281475517,2.18771322821,0.0,2.18771322821
 08/11  11:00:00,180.569909682,5.60236763838,64.6568727798,0.0,48.2474882111,62.0547409583,1.10401060627,0.0,1.10401060627
 08/11  12:00:00,180.365654242,5.53591017183,65.0634233135,0.0,48.2474882111,61.5103924513,2.18857674141,0.0,2.18857674141
 08/11  13:00:00,188.208003367,6.41513573759,69.8767038606,0.0,48.2474882111,63.6602354638,2.18853505619,0.0,2.18853505619
 08/11  14:00:00,182.692644372,6.33633954067,67.9722289741,0.0,48.2474882111,60.1281475517,1.10371930287,0.0,1.10371930287
 08/11  15:00:00,171.691617312,5.83268493275,57.4748565223,0.0,48.2474882111,60.1281475517,1.10366462473,0.0,1.10366462473
 08/11  16:00:00,167.286560963,5.56917998663,50.4434150099,0.0,48.2474882111,63.0180376616,1.10400039312,0.0,1.10400039312
 08/11  17:00:00,153.379650047,5.10547402679,47.9451237064,0.0,37.5258241642,62.7947880557,1.10370561413,0.0,1.10370561413
 08/11  18:00:00,105.334362106,3.53912745881,38.9644554818,0.0,26.8041601173,36.0181789539,1.10343036531,0.0,1.10343036531
 08/11  19:00:00,106.426237536,3.3626168261,35.399632753,0.0,26.8041601173,33.4493877451,1.10318303783,0.0,1.10318303783
 08/11  20:00:00,93.0213049757,3.17038454701,30.8674285425,0.0,16.0824960704,28.0885557216,1.10324066698,0.0,1.10324066698
 08/11  21:00:00,88.7237718731,3.15058265303,27.8740929384,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291776576,0.0,1.10291776576
 08/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292036327,0.0,1.10292036327
 08/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291140013,0.0,1.10291140013
 08/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  06:00:00,56.9930850793,3.38439032559,26.5189632641,0.277131278278,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/12  07:00:00,57.7532957511,3.15058265303,21.7989585056,0.853571963463,5.36083202345,26.5809105114,1.10302952402,0.0,1.10302952402
 08/12  08:00:00,85.0351352607,3.15058265303,23.7467738546,0.0256338090531,26.8041601173,31.2995447326,1.10317967232,0.0,1.10317967232
 08/12  09:00:00,88.7440185016,3.15058265303,25.2335985969,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 08/12  10:00:00,89.2913149607,3.15058265303,26.7441917593,0.0,26.8041601173,32.583940337,1.10332276763,0.0,1.10332276763
 08/12  11:00:00,93.3820257472,3.17088489776,28.5669079933,0.0,26.8041601173,34.8316326447,1.10343103083,0.0,1.10343103083
 08/12  12:00:00,93.5518226433,3.26900609441,29.9229792972,0.0,26.8041601173,33.5472370403,1.10333286581,0.0,1.10333286581
 08/12  13:00:00,91.5659923478,3.3373890964,30.4375572085,0.0,26.8041601173,30.9784458315,1.10331574621,0.0,1.10331574621
 08/12  14:00:00,62.4982401568,3.22966474886,29.8871839877,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 08/12  15:00:00,60.8023568058,3.17213088946,29.5332301006,0.0,8.04124803518,20.0473076865,1.1031371258,0.0,1.1031371258
 08/12  16:00:00,62.0586753342,3.23627572446,30.4043048929,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/12  17:00:00,54.4657077475,3.25136384264,30.5163983221,0.0,2.68041601173,18.0090894769,1.10306367362,0.0,1.10306367362
 08/12  18:00:00,32.6827246863,1.4416858307,12.4696866794,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  19:00:00,30.7971748889,0.462854686567,4.1609680261,0.0,2.68041601173,16.0824960704,1.10300785803,0.0,1.10300785803
 08/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302701089,0.0,1.10302701089
 08/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291869325,0.0,1.10291869325
 08/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289529954,0.0,1.10289529954
 08/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297073304,0.0,1.10297073304
 08/13  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  08:00:00,35.1225927406,1.83329504771,14.5179455167,0.0,2.68041601173,16.0824960704,1.10293432924,0.0,1.10293432924
 08/13  09:00:00,37.899714809,2.16210239356,16.9662602392,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  10:00:00,37.1869738183,2.04489106008,16.3707305821,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  11:00:00,28.9566822787,1.07584518003,9.10948492243,0.0,2.68041601173,16.0824960704,1.10299514418,0.0,1.10299514418
 08/13  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  13:00:00,29.9122360118,1.07934578681,10.0615380488,0.0,2.68041601173,16.0824960704,1.10306408733,0.0,1.10306408733
 08/13  14:00:00,28.2685334833,0.904705732497,8.59247557461,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  15:00:00,38.7928604462,1.93441700182,18.0870912682,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  16:00:00,43.4317177937,2.37412244032,22.2862431772,0.0,2.68041601173,16.0824960704,1.10294276434,0.0,1.10294276434
 08/13  17:00:00,41.9233279324,2.27709021922,20.874885537,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  18:00:00,39.3785872894,2.04917629746,18.5580588158,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  19:00:00,31.9047010161,0.619379321104,5.11196951881,0.0,2.68041601173,16.0824960704,1.10294152559,0.0,1.10294152559
 08/13  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290177477,0.0,1.10290177477
 08/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291572376,0.0,1.10291572376
 08/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292038683,0.0,1.10292038683
 08/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  06:00:00,57.7176242512,3.33797753175,24.6947361485,0.404977026263,5.36083202345,21.4433280938,1.1029732159,0.0,1.1029732159
 08/14  07:00:00,75.1490500483,3.15058265303,22.555718629,0.670022969549,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/14  08:00:00,151.960004437,3.59896085116,29.7018028938,0.0,48.2474882111,70.4033123869,2.18725178274,0.0,2.18725178274
 08/14  09:00:00,147.730122749,3.60555932777,33.8138941582,0.0,48.2474882111,62.0547409583,1.10388225808,0.0,1.10388225808
 08/14  10:00:00,147.765508827,3.79031463371,35.5911183366,0.0,48.2474882111,60.1281475517,1.10380640093,0.0,1.10380640093
 08/14  11:00:00,153.369214162,4.29508751548,38.7634573835,0.0,48.2474882111,62.0547409583,2.18825837356,0.0,2.18825837356
 08/14  12:00:00,154.465928161,4.34329949316,40.3563079111,0.0,48.2474882111,61.5103924513,2.18852933151,0.0,2.18852933151
 08/14  13:00:00,161.595475192,5.01484421102,44.6644672121,0.0,48.2474882111,63.6602354638,1.10428216643,0.0,1.10428216643
 08/14  14:00:00,158.887031255,5.12539233837,45.37756306,0.0,48.2474882111,60.1281475517,1.10381848957,0.0,1.10381848957
 08/14  15:00:00,161.577663263,5.56392551171,47.6296618945,0.0,48.2474882111,60.1281475517,2.18744358728,0.0,2.18744358728
 08/14  16:00:00,168.093379026,6.13245379937,50.68695926,0.0,48.2474882111,63.0180376616,1.10393272215,0.0,1.10393272215
 08/14  17:00:00,154.7446457,5.80500425673,48.6105891298,0.0,37.5258241642,62.7947880557,1.10348650579,0.0,1.10348650579
 08/14  18:00:00,103.269756551,3.86384056256,36.5751368229,0.0,26.8041601173,36.0181789539,1.10336874125,0.0,1.10336874125
 08/14  19:00:00,102.419376223,3.39435280863,31.3610354579,0.0,26.8041601173,33.4493877451,1.10318011009,0.0,1.10318011009
 08/14  20:00:00,90.787458844,3.19234958661,28.6116173713,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/14  21:00:00,88.0350185174,3.15239575491,27.1835264808,0.0,16.0824960704,26.8041601173,1.10299897154,0.0,1.10299897154
 08/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292061237,0.0,1.10292061237
 08/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291163486,0.0,1.10291163486
 08/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299524515,0.0,1.10299524515
 08/15  06:00:00,58.0604731729,3.38409768192,24.680854982,0.715586964253,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  07:00:00,74.3346668414,3.15299102206,21.3617698906,1.04718013202,16.0824960704,32.6817896323,1.10332998489,0.0,1.10332998489
 08/15  08:00:00,153.472544206,4.16488400021,30.6484195138,0.0,48.2474882111,70.4033123869,1.10376560987,0.0,1.10376560987
 08/15  09:00:00,150.514677117,4.19456730865,36.0094405452,0.0,48.2474882111,62.0547409583,1.10386969511,0.0,1.10386969511
 08/15  10:00:00,154.143568798,4.38584294296,41.3736499984,0.0,48.2474882111,60.1281475517,2.18763704999,0.0,2.18763704999
 08/15  11:00:00,163.198428295,4.84875534806,48.0390036835,0.0,48.2474882111,62.0547409583,1.10406787724,0.0,1.10406787724
 08/15  12:00:00,163.677231531,4.71811503921,49.1927957351,0.0,48.2474882111,61.5103924513,2.18870400333,0.0,2.18870400333
 08/15  13:00:00,170.712206898,5.36066029319,53.4353828355,0.0,48.2474882111,63.6602354638,2.18843806196,0.0,2.18843806196
 08/15  14:00:00,167.495208644,5.17534246662,53.9357903208,0.0,48.2474882111,60.1281475517,1.10363983792,0.0,1.10363983792
 08/15  15:00:00,168.047251911,5.30370742019,54.359468634,0.0,48.2474882111,60.1281475517,1.10372628868,0.0,1.10372628868
 08/15  16:00:00,171.547423476,5.83472609052,54.4387314185,0.0,48.2474882111,63.0180376616,1.10386022911,0.0,1.10386022911
 08/15  17:00:00,155.448280857,5.17920916136,49.9400193814,0.0,37.5258241642,62.7947880557,1.10377175552,0.0,1.10377175552
