Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/15  18:00:00,105.761309389,3.57416330115,39.3563669225,0.0,26.8041601173,36.0181789539,1.10343986739,0.0,1.10343986739
 08/15  19:00:00,105.874736171,3.33079072795,34.8799574866,0.0,26.8041601173,33.4493877451,1.10318841074,0.0,1.10318841074
 08/15  20:00:00,92.8294410268,3.16395323161,30.6819959091,0.0,16.0824960704,28.0885557216,1.10323232188,0.0,1.10323232188
 08/15  21:00:00,89.374251272,3.15058265303,28.5245723372,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292130252,0.0,1.10292130252
 08/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291404729,0.0,1.10291404729
 08/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291844042,0.0,1.10291844042
 08/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  06:00:00,58.5648367145,3.42042347063,25.61068725,0.253792449131,5.36083202345,21.4433280938,1.10297170428,0.0,1.10297170428
 08/16  07:00:00,72.9254475009,3.15058265303,20.4584101473,0.543728903848,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/16  08:00:00,150.541002668,4.19643500816,27.6853269673,0.0,48.2474882111,70.4033123869,1.10375346296,0.0,1.10375346296
 08/16  09:00:00,145.832823612,4.3207481326,31.2014062155,0.0,48.2474882111,62.0547409583,2.18759268659,0.0,2.18759268659
 08/16  10:00:00,148.045569411,4.55460793636,35.1068856176,0.0,48.2474882111,60.1281475517,1.1038528908,0.0,1.1038528908
 08/16  11:00:00,154.82298802,4.94235688473,39.5699618722,0.0,48.2474882111,62.0547409583,2.18800544646,0.0,2.18800544646
 08/16  12:00:00,155.311816984,4.81918379309,40.7263124345,0.0,48.2474882111,61.5103924513,1.10443175669,0.0,1.10443175669
 08/16  13:00:00,165.129265892,5.6030832752,47.6100188475,0.0,48.2474882111,63.6602354638,2.18846886371,0.0,2.18846886371
 08/16  14:00:00,164.338340226,5.66856079476,50.2857035746,0.0,48.2474882111,60.1281475517,1.10371055979,0.0,1.10371055979
 08/16  15:00:00,168.136636357,6.2011461554,53.5514143451,0.0,48.2474882111,60.1281475517,1.10363864888,0.0,1.10363864888
 08/16  16:00:00,173.528674328,6.73365592503,55.5210524358,0.0,48.2474882111,63.0180376616,2.18791534996,0.0,2.18791534996
 08/16  17:00:00,158.938306635,6.20977072534,52.3994835958,0.0,37.5258241642,62.7947880557,1.1034923781,0.0,1.1034923781
 08/16  18:00:00,106.047383358,4.04187961191,39.1747245808,0.0,26.8041601173,36.0181789539,1.10336584265,0.0,1.10336584265
 08/16  19:00:00,103.09526151,3.50478486526,31.9264886882,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/16  20:00:00,89.9368950756,3.22338521318,27.7300179763,0.0,16.0824960704,28.0885557216,1.10319466904,0.0,1.10319466904
 08/16  21:00:00,86.5655288582,3.16826445431,25.6981681221,0.0,16.0824960704,26.8041601173,1.10299894807,0.0,1.10299894807
 08/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291131704,0.0,1.10291131704
 08/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291695807,0.0,1.10291695807
 08/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299794102,0.0,1.10299794102
 08/17  06:00:00,57.4136417268,3.41809131462,24.375209083,0.340407784501,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  07:00:00,74.4111478789,3.15058265303,21.8910085818,0.596830847409,16.0824960704,32.6817896323,1.10332808853,0.0,1.10332808853
 08/17  08:00:00,154.885145286,4.21931940549,32.0065851883,0.0,48.2474882111,70.4033123869,1.10366787064,0.0,1.10366787064
 08/17  09:00:00,152.0605368,4.37248940594,37.3773781302,0.0,48.2474882111,62.0547409583,1.10377076772,0.0,1.10377076772
 08/17  10:00:00,155.626129571,4.63577991621,42.606273798,0.0,48.2474882111,60.1281475517,2.18762044037,0.0,2.18762044037
 08/17  11:00:00,162.983870571,5.0225860248,47.6506152827,0.0,48.2474882111,62.0547409583,1.10396735301,0.0,1.10396735301
 08/17  12:00:00,162.839506351,4.87435397858,48.1988316157,0.0,48.2474882111,61.5103924513,2.18850211184,0.0,2.18850211184
 08/17  13:00:00,170.785225981,5.68769703361,53.1813651784,0.0,48.2474882111,63.6602354638,2.18847771,0.0,2.18847771
 08/17  14:00:00,168.726854413,5.78843661217,54.5543419441,0.0,48.2474882111,60.1281475517,1.103697187,0.0,1.103697187
 08/17  15:00:00,172.630224384,6.36185248257,57.8842960449,0.0,48.2474882111,60.1281475517,1.1036457111,0.0,1.1036457111
 08/17  16:00:00,177.275687877,6.71854123732,59.283180673,0.0,48.2474882111,63.0180376616,1.10398413959,0.0,1.10398413959
 08/17  17:00:00,162.519672719,6.01953431959,56.1710860853,0.0,37.5258241642,62.7947880557,1.10369352728,0.0,1.10369352728
 08/17  18:00:00,110.903734761,4.00686320294,44.0660923927,0.0,26.8041601173,36.0181789539,1.10337619757,0.0,1.10337619757
 08/17  19:00:00,107.783595863,3.51771473094,36.6018931757,0.0,26.8041601173,33.4493877451,1.10317883648,0.0,1.10317883648
 08/17  20:00:00,94.6909649025,3.22597015564,32.4815028608,0.0,16.0824960704,28.0885557216,1.1032377642,0.0,1.1032377642
 08/17  21:00:00,91.7316809552,3.17122900161,30.8613556719,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291997643,0.0,1.10291997643
 08/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292160493,0.0,1.10292160493
 08/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291407322,0.0,1.10291407322
 08/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  06:00:00,63.7391271905,3.58251579035,30.8766778554,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  07:00:00,83.2228054823,3.15058265303,31.2994970325,0.0,16.0824960704,32.6817896323,1.10309890464,0.0,1.10309890464
 08/18  08:00:00,163.663880133,4.23349215475,40.7711472861,0.0,48.2474882111,70.4033123869,1.10379639995,0.0,1.10379639995
 08/18  09:00:00,165.303408484,4.80237138247,50.190367838,0.0,48.2474882111,62.0547409583,2.1876113128,0.0,2.1876113128
 08/18  10:00:00,167.658812263,5.12620689619,54.1485295103,0.0,48.2474882111,60.1281475517,1.10378207392,0.0,1.10378207392
 08/18  11:00:00,171.755931473,5.48354561643,55.9617165936,0.0,48.2474882111,62.0547409583,1.10413339121,0.0,1.10413339121
 08/18  12:00:00,171.725523556,5.27824957657,56.6809532231,0.0,48.2474882111,61.5103924513,2.18867223714,0.0,2.18867223714
 08/18  13:00:00,182.213552887,6.19139740415,64.1059917143,0.0,48.2474882111,63.6602354638,2.18857069345,0.0,2.18857069345
 08/18  14:00:00,185.308981947,6.59249755271,70.3324085375,0.0,48.2474882111,60.1281475517,1.10375850703,0.0,1.10375850703
 08/18  15:00:00,188.770990827,7.12691593289,73.2599990376,0.0,48.2474882111,60.1281475517,1.10370924263,0.0,1.10370924263
 08/18  16:00:00,193.543669738,7.62667596795,74.6430278032,0.0,48.2474882111,63.0180376616,2.18779669791,0.0,2.18779669791
 08/18  17:00:00,177.728668364,6.96556342918,70.434052621,0.0,37.5258241642,62.7947880557,1.10344543205,0.0,1.10344543205
 08/18  18:00:00,123.264286924,4.48972847045,55.943779288,0.0,26.8041601173,36.0181789539,1.10332645469,0.0,1.10332645469
 08/18  19:00:00,122.711907749,3.79611576003,48.784470699,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/18  20:00:00,102.946361851,3.2950412016,40.6678287629,0.0,16.0824960704,28.0885557216,1.10323546628,0.0,1.10323546628
 08/18  21:00:00,97.7456777751,3.21515894471,36.8314225487,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304439678,0.0,1.10304439678
 08/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029149278,0.0,1.1029149278
 08/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291900727,0.0,1.10291900727
 08/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299912438,0.0,1.10299912438
 08/19  06:00:00,64.4693446677,3.51174654807,31.6776645749,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/19  07:00:00,67.3664049851,3.15437935289,32.2618430033,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/19  08:00:00,100.893721105,3.36480433017,39.416771831,0.0,26.8041601173,31.2995447326,1.10316072159,0.0,1.10316072159
 08/19  09:00:00,111.380266535,3.54444840117,47.4759808822,0.0,26.8041601173,33.5472370403,1.10332096499,0.0,1.10332096499
 08/19  10:00:00,117.122053573,3.6743794583,54.0511335659,0.0,26.8041601173,32.583940337,1.10329629815,0.0,1.10329629815
 08/19  11:00:00,119.935305999,3.70799338709,54.583079756,0.0,26.8041601173,34.8316326447,1.10339234034,0.0,1.10339234034
 08/19  12:00:00,117.12214838,3.66690907139,53.095402057,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 08/19  13:00:00,116.863048063,3.88123948574,55.1907625343,0.0,26.8041601173,30.9784458315,1.10331761715,0.0,1.10331761715
 08/19  14:00:00,86.5030643877,3.60688828809,53.5147846794,0.0,8.04124803518,21.3317032909,1.10318738979,0.0,1.10318738979
 08/19  15:00:00,87.7027931825,3.64081892536,55.9649784414,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/19  16:00:00,89.6015079933,3.734456123,57.4489571534,0.0,8.04124803518,20.3684065876,1.10316505423,0.0,1.10316505423
 08/19  17:00:00,79.6202884553,3.61018534434,55.3121575282,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/19  18:00:00,44.5328464482,2.08515190011,23.6763423719,0.0,2.68041601173,16.0824960704,1.10302896292,0.0,1.10302896292
 08/19  19:00:00,48.6182113627,1.6300460321,18.3474798211,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  20:00:00,41.1228374143,0.555425623881,6.99205961424,0.0,2.68041601173,16.0824960704,1.10301048221,0.0,1.10301048221
 08/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291397467,0.0,1.10291397467
 08/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289483784,0.0,1.10289483784
 08/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288792191,0.0,1.10288792191
 08/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  07:00:00,26.4681302738,0.539672893403,7.15710520416,0.0,2.68041601173,16.0824960704,1.10289043634,0.0,1.10289043634
 08/20  08:00:00,41.5384900086,1.76013896466,21.0069988677,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  09:00:00,50.2117026002,2.59810034848,28.8422500755,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  10:00:00,44.5772584139,2.1082812376,23.6976250001,0.0,2.68041601173,16.0824960704,1.10273595624,0.0,1.10273595624
 08/20  11:00:00,51.6880990137,2.60343471048,30.313312127,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  12:00:00,45.1801024385,2.07923534808,24.3295149142,0.0,2.68041601173,16.0824960704,1.10294830456,0.0,1.10294830456
 08/20  13:00:00,53.1331206672,2.66460111634,31.6971673747,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  14:00:00,46.8792784023,2.1219471481,25.985979078,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  15:00:00,54.4124436926,2.6737065656,32.9673849508,0.0,2.68041601173,16.0824960704,1.10295874775,0.0,1.10295874775
 08/20  16:00:00,45.4664068383,2.11877717452,24.5762774876,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  17:00:00,42.5019181569,1.97148918536,21.7590767953,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  18:00:00,31.1993070634,1.0528192322,11.375135655,0.0,2.68041601173,16.0824960704,1.10293886878,0.0,1.10293886878
 08/20  19:00:00,35.5831975314,0.555425623881,6.38708639799,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  20:00:00,36.2265803621,0.185141874627,2.46608631132,0.0,2.68041601173,16.0824960704,1.10294243365,0.0,1.10294243365
 08/20  21:00:00,38.3231804806,0.370283749254,4.37754455512,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288163189,0.0,1.10288163189
 08/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/21  01:00:00,46.0278607247,0.555425623881,6.53625090115,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029232674,0.0,1.1029232674
 08/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299339669,0.0,1.10299339669
 08/21  06:00:00,65.7590653524,3.77298749051,32.7061443172,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  07:00:00,84.5268377717,3.15181610112,32.6022958739,0.0,16.0824960704,32.6817896323,1.1032568986,0.0,1.1032568986
 08/21  08:00:00,170.11416385,4.50748686393,46.9474362939,0.0,48.2474882111,70.4033123869,1.10372865341,0.0,1.10372865341
 08/21  09:00:00,159.708774899,4.42868022776,44.9694254074,0.0,48.2474882111,62.0547409583,1.10382441698,0.0,1.10382441698
 08/21  10:00:00,156.904935972,4.76428054472,43.7565795701,0.0,48.2474882111,60.1281475517,2.1877311109,0.0,2.1877311109
 08/21  11:00:00,164.664211925,5.31020002141,49.04334264,0.0,48.2474882111,62.0547409583,1.10400489412,0.0,1.10400489412
 08/21  12:00:00,167.990924317,5.25620642811,52.9683971328,0.0,48.2474882111,61.5103924513,2.18842146826,0.0,2.18842146826
 08/21  13:00:00,180.554868242,6.23338318157,62.405321291,0.0,48.2474882111,63.6602354638,2.18854102257,0.0,2.18854102257
 08/21  14:00:00,184.634052426,6.59225611526,69.6577204539,0.0,48.2474882111,60.1281475517,1.10365753209,0.0,1.10365753209
 08/21  15:00:00,190.634993778,7.13459565886,75.1163222623,0.0,48.2474882111,60.1281475517,1.10374687989,0.0,1.10374687989
 08/21  16:00:00,196.147716887,7.66093171541,77.2128192051,0.0,48.2474882111,63.0180376616,2.1880857799,0.0,2.1880857799
 08/21  17:00:00,181.51574248,7.00213986854,74.1845502976,0.0,37.5258241642,62.7947880557,1.10346493109,0.0,1.10346493109
 08/21  18:00:00,126.257633249,4.46495947464,58.961894609,0.0,26.8041601173,36.0181789539,1.10333255324,0.0,1.10333255324
 08/21  19:00:00,125.813473366,3.8142051577,51.8679469182,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/21  20:00:00,107.685442181,3.33511241667,45.3668378786,0.0,16.0824960704,28.0885557216,1.10323680921,0.0,1.10323680921
 08/21  21:00:00,99.9395470696,3.23878796767,39.0016628203,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10276308052,0.0,1.10276308052
 08/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291541956,0.0,1.10291541956
 08/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291915558,0.0,1.10291915558
 08/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  06:00:00,66.9426375839,3.94813843164,33.7145656075,0.0,5.36083202345,21.4433280938,1.10302373019,0.0,1.10302373019
 08/22  07:00:00,83.7187802952,3.15058265303,31.7954718455,0.0,16.0824960704,32.6817896323,1.10330410452,0.0,1.10330410452
 08/22  08:00:00,166.360621898,4.41217747525,43.2892037312,0.0,48.2474882111,70.4033123869,1.1036922384,0.0,1.1036922384
 08/22  09:00:00,163.018173724,4.65708889994,48.0504155603,0.0,48.2474882111,62.0547409583,1.10381178492,0.0,1.10381178492
 08/22  10:00:00,167.196083579,5.26714625506,53.5448614668,0.0,48.2474882111,60.1281475517,1.10390714926,0.0,1.10390714926
 08/22  11:00:00,176.174847623,5.92456526759,59.9396130915,0.0,48.2474882111,62.0547409583,2.18799801814,0.0,2.18799801814
 08/22  12:00:00,178.391456558,5.81203070457,62.8131050973,0.0,48.2474882111,61.5103924513,2.18880828317,0.0,2.18880828317
 08/22  13:00:00,185.942386745,6.6979911308,67.3282318456,0.0,48.2474882111,63.6602354638,1.10419373229,0.0,1.10419373229
 08/22  14:00:00,185.958973146,7.03208426322,70.5428130259,0.0,48.2474882111,60.1281475517,2.18777075397,0.0,2.18777075397
 08/22  15:00:00,189.67337002,7.46638240847,73.8229117551,0.0,48.2474882111,60.1281475517,1.10370441556,0.0,1.10370441556
 08/22  16:00:00,193.2755561,7.74474818794,74.2568419453,0.0,48.2474882111,63.0180376616,1.10390200935,0.0,1.10390200935
 08/22  17:00:00,175.975168796,6.80524558945,68.8408708925,0.0,37.5258241642,62.7947880557,1.10355295612,0.0,1.10355295612
 08/22  18:00:00,121.03117881,4.23094815176,53.9694514925,0.0,26.8041601173,36.0181789539,1.1033510466,0.0,1.1033510466
 08/22  19:00:00,117.443026128,3.72096006527,43.5907447728,0.0,26.8041601173,33.4493877451,1.10318478264,0.0,1.10318478264
 08/22  20:00:00,97.8891600585,3.28594680577,35.6197213666,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/22  21:00:00,94.9189834535,3.21648425317,34.0034029186,0.0,16.0824960704,26.8041601173,1.10311844503,0.0,1.10311844503
 08/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291255944,0.0,1.10291255944
 08/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291744604,0.0,1.10291744604
 08/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292030191,0.0,1.10292030191
 08/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  06:00:00,65.3572660118,3.69354439709,32.38378807,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  07:00:00,84.1323987621,3.15058265303,32.2090903123,0.0,16.0824960704,32.6817896323,1.10327316028,0.0,1.10327316028
 08/23  08:00:00,164.339990311,4.21963222081,41.4611173976,0.0,48.2474882111,70.4033123869,1.10380893574,0.0,1.10380893574
 08/23  09:00:00,162.530868614,4.54175032335,47.6784490268,0.0,48.2474882111,62.0547409583,2.18752714697,0.0,2.18752714697
 08/23  10:00:00,163.929753947,4.90017767293,50.6455004169,0.0,48.2474882111,60.1281475517,1.10391601853,0.0,1.10391601853
 08/23  11:00:00,170.679378459,5.50327529767,54.8654338981,0.0,48.2474882111,62.0547409583,1.1041026057,0.0,1.1041026057
 08/23  12:00:00,172.486668259,5.39864253488,57.3217049681,0.0,48.2474882111,61.5103924513,2.18862914994,0.0,2.18862914994
 08/23  13:00:00,182.197387954,6.28313701266,63.9980871722,0.0,48.2474882111,63.6602354638,2.18854834017,0.0,2.18854834017
 08/23  14:00:00,181.60466384,6.49651261005,66.7240753728,0.0,48.2474882111,60.1281475517,1.10375347013,0.0,1.10375347013
 08/23  15:00:00,183.024772953,6.87874214772,67.7619549486,0.0,48.2474882111,60.1281475517,1.10370805919,0.0,1.10370805919
 08/23  16:00:00,181.187269318,6.42471693584,63.4885864159,0.0,48.2474882111,63.0180376616,2.18781004426,0.0,2.18781004426
 08/23  17:00:00,155.945565405,5.32750052762,50.2890125637,0.0,37.5258241642,62.7947880557,1.10345471838,0.0,1.10345471838
 08/23  18:00:00,102.424845911,3.59163697946,36.0024297665,0.0,26.8041601173,36.0181789539,1.10333737248,0.0,1.10333737248
 08/23  19:00:00,108.008973099,3.40430566251,34.4733461464,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/23  20:00:00,94.0744853451,3.19743499091,31.8935584681,0.0,16.0824960704,28.0885557216,1.10324653034,0.0,1.10324653034
 08/23  21:00:00,91.5288705509,3.15333806753,30.6764362017,0.0,16.0824960704,26.8041601173,1.10299895218,0.0,1.10299895218
 08/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292223784,0.0,1.10292223784
 08/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291220599,0.0,1.10291220599
 08/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300194393,0.0,1.10300194393
 08/24  06:00:00,67.4297509061,3.84970202564,34.3001153357,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  07:00:00,86.175370411,3.15058265303,34.2520619612,0.0,16.0824960704,32.6817896323,1.10331805029,0.0,1.10331805029
 08/24  08:00:00,163.942042703,4.17844448944,41.104357522,0.0,48.2474882111,70.4033123869,1.10380991317,0.0,1.10380991317
 08/24  09:00:00,159.110651134,4.33448123405,44.465500637,0.0,48.2474882111,62.0547409583,1.10376949791,0.0,1.10376949791
 08/24  10:00:00,160.946227974,4.59850564591,47.9636464715,0.0,48.2474882111,60.1281475517,2.18763856297,0.0,2.18763856297
 08/24  11:00:00,167.2851663,5.04891038111,51.9255866559,0.0,48.2474882111,62.0547409583,1.10398873498,0.0,1.10398873498
 08/24  12:00:00,168.069345908,4.97222018582,53.3308049661,0.0,48.2474882111,61.5103924513,2.18857459391,0.0,2.18857459391
 08/24  13:00:00,177.077065768,5.85454699309,59.3063550058,0.0,48.2474882111,63.6602354638,2.1885799334,0.0,2.1885799334
 08/24  14:00:00,177.456388638,6.08077911844,62.9915336629,0.0,48.2474882111,60.1281475517,1.10374760732,0.0,1.10374760732
 08/24  15:00:00,183.630826908,6.69412332631,68.5526277246,0.0,48.2474882111,60.1281475517,1.10370104401,0.0,1.10370104401
 08/24  16:00:00,186.443034665,6.98657818732,68.1824905111,0.0,48.2474882111,63.0180376616,1.1040557738,0.0,1.1040557738
 08/24  17:00:00,166.943670473,5.73997320107,60.8746449584,0.0,37.5258241642,62.7947880557,1.10376207906,0.0,1.10376207906
 08/24  18:00:00,116.090502758,3.83241218747,49.4273114055,0.0,26.8041601173,36.0181789539,1.10349180784,0.0,1.10349180784
 08/24  19:00:00,119.078239551,3.57539827969,45.3715199816,0.0,26.8041601173,33.4493877451,1.10318800959,0.0,1.10318800959
 08/24  20:00:00,97.4199183117,3.23594382017,35.2004826054,0.0,16.0824960704,28.0885557216,1.10323602526,0.0,1.10323602526
 08/24  21:00:00,91.5879280018,3.17971704988,30.7091146702,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292277042,0.0,1.10292277042
 08/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291350174,0.0,1.10291350174
 08/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291761032,0.0,1.10291761032
 08/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  06:00:00,66.3584068144,3.77597587569,33.302497394,0.0,5.36083202345,21.4433280938,1.10297478461,0.0,1.10297478461
 08/25  07:00:00,85.655139852,3.15058265303,33.7318314022,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/25  08:00:00,167.524454384,4.23383650523,44.6313771869,0.0,48.2474882111,70.4033123869,2.18737569477,0.0,2.18737569477
 08/25  09:00:00,161.967674459,4.28927578323,47.3677294123,0.0,48.2474882111,62.0547409583,1.10381170842,0.0,1.10381170842
 08/25  10:00:00,166.168127337,4.5966640876,53.1873873929,0.0,48.2474882111,60.1281475517,1.10391476342,0.0,1.10391476342
 08/25  11:00:00,174.824825085,4.95745969849,59.5566961229,0.0,48.2474882111,62.0547409583,2.1881657608,0.0,2.1881657608
 08/25  12:00:00,172.347368937,4.91075152548,57.6702966546,0.0,48.2474882111,61.5103924513,1.10427391912,0.0,1.10427391912
 08/25  13:00:00,175.531267715,5.40171614595,58.2133878003,0.0,48.2474882111,63.6602354638,2.18869595623,0.0,2.18869595623
 08/25  14:00:00,173.078638757,5.3737118383,59.3208510621,0.0,48.2474882111,60.1281475517,1.1038190467,0.0,1.1038190467
 08/25  15:00:00,171.353810037,5.2589284548,57.7108057257,0.0,48.2474882111,60.1281475517,2.18746865045,0.0,2.18746865045
 08/25  16:00:00,171.916015852,5.31709261779,55.3249572674,0.0,48.2474882111,63.0180376616,1.10396343509,0.0,1.10396343509
 08/25  17:00:00,156.064961451,4.93329906275,50.8026100739,0.0,37.5258241642,62.7947880557,1.10351562538,0.0,1.10351562538
 08/25  18:00:00,106.277130165,3.44605496609,40.0002960334,0.0,26.8041601173,36.0181789539,1.1033259409,0.0,1.1033259409
 08/25  19:00:00,110.854307442,3.29663515901,37.4263509932,0.0,26.8041601173,33.4493877451,1.10320562603,0.0,1.10320562603
 08/25  20:00:00,97.4108172651,3.15416983746,35.2731555415,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/25  21:00:00,95.5172309806,3.15058265303,34.6675520459,0.0,16.0824960704,26.8041601173,1.10300430445,0.0,1.10300430445
 08/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292211176,0.0,1.10292211176
 08/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292321849,0.0,1.10292321849
 08/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299397792,0.0,1.10299397792
 08/26  06:00:00,67.6349116048,3.68045822877,34.6745198313,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/26  07:00:00,69.9838499195,3.15058265303,34.8830846375,0.0,5.36083202345,26.5809105114,1.10307322785,0.0,1.10307322785
 08/26  08:00:00,97.4223185668,3.15058265303,36.1595909698,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 08/26  09:00:00,102.50601029,3.15058265303,38.9955903849,0.0,26.8041601173,33.5472370403,1.10327131043,0.0,1.10327131043
 08/26  10:00:00,103.685529726,3.16497362157,41.1240155558,0.0,26.8041601173,32.583940337,1.10332942384,0.0,1.10332942384
 08/26  11:00:00,108.135113546,3.30068973423,43.1901909561,0.0,26.8041601173,34.8316326447,1.1034142619,0.0,1.1034142619
 08/26  12:00:00,109.40768453,3.42849860216,45.6193486761,0.0,26.8041601173,33.5472370403,1.10331562373,0.0,1.10331562373
 08/26  13:00:00,110.933373347,3.59122978474,49.5510975198,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 08/26  14:00:00,82.2851917247,3.44177621801,49.4620240865,0.0,8.04124803518,21.3317032909,1.10328546334,0.0,1.10328546334
 08/26  15:00:00,78.2993423013,3.29129409936,46.9110523862,0.0,8.04124803518,20.0473076865,1.10312336536,0.0,1.10312336536
 08/26  16:00:00,76.4106005885,3.22437229959,44.768133572,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/26  17:00:00,69.8251776888,3.15637959631,45.9708525097,0.0,2.68041601173,18.0090894769,1.10297566043,0.0,1.10297566043
 08/26  18:00:00,24.0998665364,0.370283749254,4.95823061095,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  19:00:00,33.5321086099,0.185141874627,2.23894789238,0.0,2.68041601173,16.0824960704,1.10297573228,0.0,1.10297573228
 08/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302822843,0.0,1.10302822843
 08/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029208511,0.0,1.1029208511
 08/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289735829,0.0,1.10289735829
 08/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293398378,0.0,1.10293398378
 08/27  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289074724,0.0,1.10289074724
 08/27  10:00:00,24.1913610398,0.359781928935,5.06022693464,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  11:00:00,38.2030964827,1.43965255526,17.9920917513,0.0,2.68041601173,16.0824960704,1.10299743882,0.0,1.10299743882
 08/27  12:00:00,43.2699968208,1.88242643982,22.6162182048,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  13:00:00,50.8011213152,2.60401191942,29.4257572196,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  14:00:00,43.049047594,2.01161301071,22.2660824071,0.0,2.68041601173,16.0824960704,1.10302351931,0.0,1.10302351931
 08/27  15:00:00,50.3433674825,2.60518372493,28.9668315814,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  16:00:00,44.3441583378,2.10847412541,23.4643320362,0.0,2.68041601173,16.0824960704,1.10294771784,0.0,1.10294771784
 08/27  17:00:00,50.7246641776,2.65368846162,29.2996235398,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  18:00:00,42.8530811813,2.04204072866,22.0396882764,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  19:00:00,50.1796866703,1.59511802124,17.4765498062,0.0,2.68041601173,16.0824960704,1.10293635684,0.0,1.10293635684
 08/27  20:00:00,38.4793085304,0.370283749254,4.53367260494,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  21:00:00,41.2746895036,0.555425623881,7.14391170354,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289974406,0.0,1.10289974406
 08/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291873593,0.0,1.10291873593
 08/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292113694,0.0,1.10292113694
 08/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  06:00:00,71.214472784,4.01341906967,35.4537868363,0.0,5.36083202345,21.4433280938,1.10297585061,0.0,1.10297585061
 08/28  07:00:00,88.9909607704,3.15369824204,37.0645367316,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/28  08:00:00,175.678578716,4.85563811618,52.1636999078,0.0,48.2474882111,70.4033123869,2.18723947446,0.0,2.18723947446
 08/28  09:00:00,173.39835906,5.41334705945,57.6743427372,0.0,48.2474882111,62.0547409583,1.10391643912,0.0,1.10391643912
 08/28  10:00:00,174.238482107,5.66198821472,60.1924180358,0.0,48.2474882111,60.1281475517,1.10385210652,0.0,1.10385210652
 08/28  11:00:00,178.923241657,6.14571167974,62.466860714,0.0,48.2474882111,62.0547409583,2.18790778285,0.0,2.18790778285
 08/28  12:00:00,179.697733886,5.82849810622,64.1029150231,0.0,48.2474882111,61.5103924513,2.18875485917,0.0,2.18875485917
 08/28  13:00:00,193.570819054,6.98193830139,74.6727169831,0.0,48.2474882111,63.6602354638,1.104178549,0.0,1.104178549
 08/28  14:00:00,193.720774204,7.30817272847,78.028525619,0.0,48.2474882111,60.1281475517,2.18775864327,0.0,2.18775864327
 08/28  15:00:00,192.950493322,7.50209472652,77.0643227387,0.0,48.2474882111,60.1281475517,1.10370735526,0.0,1.10370735526
 08/28  16:00:00,179.199870546,6.59907689604,61.3268276828,0.0,48.2474882111,63.0180376616,1.10391372713,0.0,1.10391372713
 08/28  17:00:00,156.478926998,5.7073725842,50.4425020996,0.0,37.5258241642,62.7947880557,1.103567115,0.0,1.103567115
 08/28  18:00:00,108.168585789,3.76409913476,41.5737074886,0.0,26.8041601173,36.0181789539,1.10336684085,0.0,1.10336684085
 08/28  19:00:00,116.303243028,3.51881190951,40.1857764953,0.0,26.8041601173,33.4493877451,1.10319903606,0.0,1.10319903606
 08/28  20:00:00,98.2425063891,3.23319749159,36.0258170114,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/28  21:00:00,93.9602735863,3.17673373333,33.0844435713,0.0,16.0824960704,26.8041601173,1.10313065289,0.0,1.10313065289
 08/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292098657,0.0,1.10292098657
 08/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292273026,0.0,1.10292273026
 08/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292361051,0.0,1.10292361051
 08/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  06:00:00,67.4506312388,3.5973696344,32.1059947264,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  07:00:00,84.8449155341,3.15058265303,32.9216070843,0.0,16.0824960704,32.6817896323,1.10322244204,0.0,1.10322244204
 08/29  08:00:00,166.910697514,4.19305531187,44.0584015104,0.0,48.2474882111,70.4033123869,1.10368775854,0.0,1.10368775854
 08/29  09:00:00,169.061895332,4.82481844833,53.9264076201,0.0,48.2474882111,62.0547409583,2.18766465038,0.0,2.18766465038
 08/29  10:00:00,176.570806421,5.47305461347,62.7136759502,0.0,48.2474882111,60.1281475517,1.10382642579,0.0,1.10382642579
 08/29  11:00:00,184.179751305,6.0775341618,67.7915478795,0.0,48.2474882111,62.0547409583,2.18799754941,0.0,2.18799754941
 08/29  12:00:00,182.119289421,5.82907028101,66.5238983836,0.0,48.2474882111,61.5103924513,1.10446032614,0.0,1.10446032614
 08/29  13:00:00,188.998468627,6.77654094668,70.3057639117,0.0,48.2474882111,63.6602354638,2.18856534518,0.0,2.18856534518
 08/29  14:00:00,182.392254681,6.76087106581,67.2473077585,0.0,48.2474882111,60.1281475517,1.10376584692,0.0,1.10376584692
 08/29  15:00:00,185.039217929,7.08328775227,69.5718543197,0.0,48.2474882111,60.1281475517,2.18737710248,0.0,2.18737710248
 08/29  16:00:00,190.599915322,7.26399402646,72.0619553283,0.0,48.2474882111,63.0180376616,1.10392221366,0.0,1.10392221366
 08/29  17:00:00,175.127219433,6.34161484105,68.4565522778,0.0,37.5258241642,62.7947880557,1.10348508163,0.0,1.10348508163
 08/29  18:00:00,122.447423315,4.02998596717,55.5866581823,0.0,26.8041601173,36.0181789539,1.10337730778,0.0,1.10337730778
 08/29  19:00:00,127.240365675,3.66495124166,50.9767598105,0.0,26.8041601173,33.4493877451,1.10319172354,0.0,1.10319172354
 08/29  20:00:00,106.020701247,3.26994838524,43.7672609755,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/29  21:00:00,102.398674364,3.20099337811,41.4985847044,0.0,16.0824960704,26.8041601173,1.10300117306,0.0,1.10300117306
 08/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291904,0.0,1.10291904
 08/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292131358,0.0,1.10292131358
 08/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300400771,0.0,1.10300400771
 08/30  06:00:00,71.2078850259,3.93288033198,35.5277378159,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  07:00:00,88.4193678951,3.2062161471,36.4404259512,0.0,16.0824960704,32.6817896323,1.10333857404,0.0,1.10333857404
 08/30  08:00:00,178.368746805,5.08853249316,54.6209736195,0.0,48.2474882111,70.4033123869,1.10369604682,0.0,1.10369604682
 08/30  09:00:00,179.629584212,5.60649564667,63.712419302,0.0,48.2474882111,62.0547409583,1.10380319797,0.0,1.10380319797
 08/30  10:00:00,181.888784057,6.02702464012,67.4776835602,0.0,48.2474882111,60.1281475517,2.18772360841,0.0,2.18772360841
 08/30  11:00:00,187.283947644,6.40950219179,70.563776189,0.0,48.2474882111,62.0547409583,1.10401971043,0.0,1.10401971043
 08/30  12:00:00,189.279736787,6.25211880331,73.261297227,0.0,48.2474882111,61.5103924513,2.18849570888,0.0,2.18849570888
 08/30  13:00:00,199.020899017,7.23037597729,79.8743592712,0.0,48.2474882111,63.6602354638,2.1886681515,0.0,2.1886681515
 08/30  14:00:00,195.814693817,7.45115850953,79.9794594509,0.0,48.2474882111,60.1281475517,1.10372135629,0.0,1.10372135629
 08/30  15:00:00,197.509765958,7.85419587983,81.2714942217,0.0,48.2474882111,60.1281475517,1.10368339226,0.0,1.10368339226
 08/30  16:00:00,199.428308465,7.68603870292,80.468303795,0.0,48.2474882111,63.0180376616,2.18778693074,0.0,2.18778693074
 08/30  17:00:00,176.304314654,6.16280607253,69.8124562671,0.0,37.5258241642,62.7947880557,1.10345249301,0.0,1.10345249301
 08/30  18:00:00,112.886036485,3.94306725146,46.112190068,0.0,26.8041601173,36.0181789539,1.10334099531,0.0,1.10334099531
 08/30  19:00:00,112.753203224,3.58809635998,36.5664522409,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/30  20:00:00,94.6994157216,3.26019307191,32.4557307636,0.0,16.0824960704,28.0885557216,1.10325404268,0.0,1.10325404268
 08/30  21:00:00,93.215246837,3.19834383698,32.3178067183,0.0,16.0824960704,26.8041601173,1.10300311149,0.0,1.10300311149
 08/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292245701,0.0,1.10292245701
 08/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292370031,0.0,1.10292370031
 08/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300180597,0.0,1.10300180597
 08/31  06:00:00,65.3879076721,3.58157294801,30.0554704174,0.00359742867865,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  07:00:00,81.0698704171,3.15096354618,29.1461810742,0.0,16.0824960704,32.6817896323,1.10327833402,0.0,1.10327833402
 08/31  08:00:00,164.191333962,4.53035399568,41.0017392745,0.0,48.2474882111,70.4033123869,1.10370769415,0.0,1.10370769415
 08/31  09:00:00,160.910932768,4.8717995526,45.7284639516,0.0,48.2474882111,62.0547409583,1.10382980593,0.0,1.10382980593
 08/31  10:00:00,165.524821006,5.27464764009,51.8660975089,0.0,48.2474882111,60.1281475517,2.18778885675,0.0,2.18778885675
 08/31  11:00:00,175.369245912,5.7788841874,59.2796924613,0.0,48.2474882111,62.0547409583,1.10408511783,0.0,1.10408511783
 08/31  12:00:00,175.790372028,5.61790440714,60.4061468641,0.0,48.2474882111,61.5103924513,2.18881366838,0.0,2.18881366838
 08/31  13:00:00,183.579138985,6.47592695932,65.1870482569,0.0,48.2474882111,63.6602354638,2.18862065752,0.0,2.18862065752
 08/31  14:00:00,181.851359622,6.46080468034,67.0064790851,0.0,48.2474882111,60.1281475517,1.1037326558,0.0,1.1037326558
 08/31  15:00:00,184.735901075,7.09128335893,69.2605418595,0.0,48.2474882111,60.1281475517,1.10369683796,0.0,1.10369683796
 08/31  16:00:00,188.693197942,7.52120177063,69.8980302051,0.0,48.2474882111,63.0180376616,2.18802064816,0.0,2.18802064816
 08/31  17:00:00,173.295349642,6.7467379183,66.2195594097,0.0,37.5258241642,62.7947880557,1.10355064557,0.0,1.10355064557
 08/31  18:00:00,118.557325205,4.27767426764,51.4488717721,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/31  19:00:00,121.69473059,3.69280121815,45.403274749,0.0,26.8041601173,33.4493877451,1.10330460075,0.0,1.10330460075
 08/31  20:00:00,102.748248199,3.27877257032,40.4859837429,0.0,16.0824960704,28.0885557216,1.10323591826,0.0,1.10323591826
 08/31  21:00:00,98.313880808,3.21069624351,37.4040882827,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295907028,0.0,1.10295907028
 08/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291883968,0.0,1.10291883968
 09/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292075745,0.0,1.10292075745
 09/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  06:00:00,68.9306920988,3.76768729474,33.4157379261,0.0,5.36083202345,21.4433280938,1.10303436311,0.0,1.10303436311
 09/01  07:00:00,86.4105113567,3.15214512871,34.4856404313,0.0,16.0824960704,32.6817896323,1.10332850639,0.0,1.10332850639
 09/01  08:00:00,171.407066498,4.81930992353,47.9285158826,0.0,48.2474882111,70.4033123869,1.10374345374,0.0,1.10374345374
 09/01  09:00:00,171.243424203,5.44322112003,55.4895338196,0.0,48.2474882111,62.0547409583,1.10387968665,0.0,1.10387968665
 09/01  10:00:00,174.854473414,5.96472564097,60.5056719161,0.0,48.2474882111,60.1281475517,1.10381537977,0.0,1.10381537977
 09/01  11:00:00,181.292191433,6.50019800705,64.4813241625,0.0,48.2474882111,62.0547409583,2.18821614838,0.0,2.18821614838
 09/01  12:00:00,182.590037704,6.29501308156,66.5287038663,0.0,48.2474882111,61.5103924513,2.18856877257,0.0,2.18856877257
 09/01  13:00:00,195.096994725,7.51791333441,75.6629176217,0.0,48.2474882111,63.6602354638,2.18862346157,0.0,2.18862346157
 09/01  14:00:00,193.929433961,7.62257344445,77.9227846593,0.0,48.2474882111,60.1281475517,1.10377621429,0.0,1.10377621429
 09/01  15:00:00,192.763821757,7.91034296692,76.4694029333,0.0,48.2474882111,60.1281475517,1.10373851374,0.0,1.10373851374
 09/01  16:00:00,192.454089299,7.72271763674,73.4574056952,0.0,48.2474882111,63.0180376616,1.10389363842,0.0,1.10389363842
 09/01  17:00:00,174.880921543,6.83841963898,67.71344959,0.0,37.5258241642,62.7947880557,2.18728809816,0.0,2.18728809816
 09/01  18:00:00,119.532819416,4.29290289741,52.4091373537,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/01  19:00:00,122.409013883,3.72419238817,46.0861668714,0.0,26.8041601173,33.4493877451,1.10322905166,0.0,1.10322905166
 09/01  20:00:00,103.111242496,3.28495416848,40.8427964411,0.0,16.0824960704,28.0885557216,1.10323189355,0.0,1.10323189355
 09/01  21:00:00,98.8700828494,3.20956134703,37.9614252206,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10291890549,0.0,1.10291890549
 09/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292050809,0.0,1.10292050809
 09/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292182835,0.0,1.10292182835
 09/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  06:00:00,69.14672524,3.66382794788,33.7356304141,0.0,5.36083202345,21.4433280938,1.10297886492,0.0,1.10297886492
 09/02  07:00:00,69.4436509824,3.15058265303,34.3428857004,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/02  08:00:00,101.113607093,3.22765300734,39.7738091421,0.0,26.8041601173,31.2995447326,1.1032115587,0.0,1.1032115587
 09/02  09:00:00,108.374497736,3.42193828756,44.5927221968,0.0,26.8041601173,33.5472370403,1.10338085215,0.0,1.10338085215
 09/02  10:00:00,110.243010402,3.65290763521,47.193562218,0.0,26.8041601173,32.583940337,1.1032841611,0.0,1.1032841611
 09/02  11:00:00,116.541684567,3.81577824586,51.0816734647,0.0,26.8041601173,34.8316326447,0.02,0.0,0.02
 09/02  12:00:00,116.014158127,3.8253115574,51.8290093177,0.0,26.8041601173,33.5472370403,1.10335737897,0.0,1.10335737897
 09/02  13:00:00,114.67058553,3.9918711945,52.8876682926,0.0,26.8041601173,30.9784458315,1.10332575729,0.0,1.10332575729
 09/02  14:00:00,86.585404294,3.73126993183,53.472742942,0.0,8.04124803518,21.3317032909,1.10319387989,0.0,1.10319387989
 09/02  15:00:00,88.297348063,3.7699903604,56.4303618868,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/02  16:00:00,85.2841388132,3.59151131735,53.274532779,0.0,8.04124803518,20.3684065876,1.10317825551,0.0,1.10317825551
 09/02  17:00:00,72.8200006753,3.38458833332,48.7374667592,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/02  18:00:00,31.0680480104,1.0176318286,11.2790640056,0.0,2.68041601173,16.0824960704,1.10303386885,0.0,1.10303386885
 09/02  19:00:00,39.4139065154,0.431997707463,5.40655663171,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297753164,0.0,1.10297753164
