Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291811939,0.0,1.10291811939
 09/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289676993,0.0,1.10289676993
 09/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288411603,0.0,1.10288411603
 09/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  07:00:00,23.5611908877,0.359781928935,4.43005678253,0.0,2.68041601173,16.0824960704,1.10292807363,0.0,1.10292807363
 09/03  08:00:00,45.1289203025,2.20490970215,24.1526584241,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  09:00:00,43.1605692173,2.1684329585,22.2207840826,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  10:00:00,46.3404698802,2.42902575855,25.1400919455,0.0,2.68041601173,16.0824960704,1.10294517889,0.0,1.10294517889
 09/03  11:00:00,43.9426188375,2.13945532395,23.0318113373,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  12:00:00,48.8219968818,2.47471951768,27.5759251879,0.0,2.68041601173,16.0824960704,1.10300928366,0.0,1.10300928366
 09/03  13:00:00,47.5061668799,2.31972926016,26.4150854436,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  14:00:00,50.4756283816,2.50171699462,29.2025592108,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  15:00:00,48.6386318353,2.32708403019,27.5401956289,0.0,2.68041601173,16.0824960704,1.10296422889,0.0,1.10296422889
 09/03  16:00:00,50.7355560998,2.48306739424,29.4811365293,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  17:00:00,48.0634028829,2.30306097639,26.9889897303,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  18:00:00,49.4785468749,2.46667835397,28.2405163447,0.0,2.68041601173,16.0824960704,1.10294060353,0.0,1.10294060353
 09/03  19:00:00,46.4558923192,1.03627571243,11.8442644305,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  20:00:00,43.3636240151,0.740567498507,9.04770434042,0.0,2.68041601173,16.0824960704,1.10293915937,0.0,1.10293915937
 09/03  21:00:00,38.4470028067,0.370283749254,4.50136688123,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  22:00:00,38.2148428885,0.370283749254,4.269206963,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289515168,0.0,1.10289515168
 09/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290009312,0.0,1.10290009312
 09/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297108956,0.0,1.10297108956
 09/04  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  07:00:00,30.853514226,0.965580894299,11.1165811555,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  08:00:00,47.8747539617,2.48861721607,26.6147845694,0.0,2.68041601173,16.0824960704,1.10295013377,0.0,1.10295013377
 09/04  09:00:00,43.2305253049,2.1077771491,22.3513959796,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  10:00:00,50.4040024662,2.64296151262,28.9896887774,0.0,2.68041601173,16.0824960704,1.10294506412,0.0,1.10294506412
 09/04  11:00:00,44.9657551956,2.11509212483,24.0793108946,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  12:00:00,53.00100329,2.67827509468,31.5513760191,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  13:00:00,46.7614274266,2.16800316296,25.8220720874,0.0,2.68041601173,16.0824960704,1.103095303,0.0,1.103095303
 09/04  14:00:00,54.7469328808,2.71837202807,33.2572086766,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  15:00:00,47.8171879487,2.14691450409,26.8989212685,0.0,2.68041601173,16.0824960704,1.10294666598,0.0,1.10294666598
 09/04  16:00:00,55.0903016479,2.6928988545,33.6260506172,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  17:00:00,46.5495352941,2.12427913189,25.653903986,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  18:00:00,45.1828728135,2.03605603811,24.3754645992,0.0,2.68041601173,16.0824960704,1.10294654158,0.0,1.10294654158
 09/04  19:00:00,47.1070456963,1.0899728545,12.4417206656,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  20:00:00,43.8020510848,0.873848753393,9.35285015526,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  21:00:00,40.8852353297,0.555425623881,6.75445752967,0.0,2.68041601173,16.0824960704,1.10302966048,0.0,1.10302966048
 09/04  22:00:00,38.3333166212,0.370283749254,4.38768069576,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  23:00:00,40.8810122725,0.555425623881,6.75023447247,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292945659,0.0,1.10292945659
 09/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291695917,0.0,1.10291695917
 09/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300769912,0.0,1.10300769912
 09/05  06:00:00,69.2871054146,3.99176409369,33.5480744428,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  07:00:00,83.1172871346,3.15058265303,31.1939786849,0.0,16.0824960704,32.6817896323,1.10334292471,0.0,1.10334292471
 09/05  08:00:00,165.458091381,4.66290768352,42.1359430056,0.0,48.2474882111,70.4033123869,1.10381327744,0.0,1.10381327744
 09/05  09:00:00,163.674036795,5.22040427087,48.1429632606,0.0,48.2474882111,62.0547409583,1.10377072214,0.0,1.10377072214
 09/05  10:00:00,168.08610879,5.79918137622,53.9028515574,0.0,48.2474882111,60.1281475517,2.18768849837,0.0,2.18768849837
 09/05  11:00:00,176.08359375,6.34409782863,59.4288266575,0.0,48.2474882111,62.0547409583,1.10401796358,0.0,1.10401796358
 09/05  12:00:00,174.071346823,5.84441919883,58.4606068678,0.0,48.2474882111,61.5103924513,2.18853141598,0.0,2.18853141598
 09/05  13:00:00,182.032055274,6.43165603239,63.6842354725,0.0,48.2474882111,63.6602354638,2.18875112835,0.0,2.18875112835
 09/05  14:00:00,181.85127188,6.91181518952,66.5553808334,0.0,48.2474882111,60.1281475517,1.1037651099,0.0,1.1037651099
 09/05  15:00:00,181.742975739,7.21928340661,66.1396164757,0.0,48.2474882111,60.1281475517,1.10373527285,0.0,1.10373527285
 09/05  16:00:00,184.670475157,7.3295172892,66.0669919008,0.0,48.2474882111,63.0180376616,2.18793308182,0.0,2.18793308182
 09/05  17:00:00,165.596180736,6.29496934317,58.9721590785,0.0,37.5258241642,62.7947880557,1.10352034143,0.0,1.10352034143
 09/05  18:00:00,108.739032972,3.87548356323,42.0327702436,0.0,26.8041601173,36.0181789539,1.10340476516,0.0,1.10340476516
 09/05  19:00:00,115.865585699,3.54559225575,37.2540054863,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/05  20:00:00,95.4938540713,3.22127105547,33.2890911297,0.0,16.0824960704,28.0885557216,1.103235255,0.0,1.103235255
 09/05  21:00:00,92.5277471349,3.16875708377,31.6598937694,0.0,16.0824960704,26.8041601173,1.10300797749,0.0,1.10300797749
 09/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292440008,0.0,1.10292440008
 09/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292506863,0.0,1.10292506863
 09/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030085378,0.0,1.1030085378
 09/06  06:00:00,67.2142516783,3.79127283913,31.6757119612,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  07:00:00,79.1953177647,3.15058265303,27.2720093149,0.0,16.0824960704,32.6817896323,1.10329201869,0.0,1.10329201869
 09/06  08:00:00,155.416046598,4.21890168453,32.537904221,0.0,48.2474882111,70.4033123869,1.10384089032,0.0,1.10384089032
 09/06  09:00:00,149.284720422,4.27040396128,34.7036471975,0.0,48.2474882111,62.0547409583,1.10380130794,0.0,1.10380130794
 09/06  10:00:00,150.784648599,4.52137531834,37.8791974237,0.0,48.2474882111,60.1281475517,2.18775643475,0.0,2.18775643475
 09/06  11:00:00,156.856940777,4.9677425013,41.5785290126,0.0,48.2474882111,62.0547409583,1.10405713804,0.0,1.10405713804
 09/06  12:00:00,158.58588521,5.11221944878,43.707345005,0.0,48.2474882111,61.5103924513,2.18861854348,0.0,2.18861854348
 09/06  13:00:00,165.200976936,5.76690317182,47.5179099954,0.0,48.2474882111,63.6602354638,2.18862951049,0.0,2.18862951049
 09/06  14:00:00,162.132148238,5.56221857912,48.1858538019,0.0,48.2474882111,60.1281475517,1.1038081647,0.0,1.1038081647
 09/06  15:00:00,162.255244518,5.6068222405,48.2643464201,0.0,48.2474882111,60.1281475517,1.10377970972,0.0,1.10377970972
 09/06  16:00:00,164.051123405,5.64009945429,47.137057984,0.0,48.2474882111,63.0180376616,2.18803600157,0.0,2.18803600157
 09/06  17:00:00,147.779414055,5.0557530077,42.3946087337,0.0,37.5258241642,62.7947880557,1.10356313518,0.0,1.10356313518
 09/06  18:00:00,97.9530583917,3.44563107089,31.6766481556,0.0,26.8041601173,36.0181789539,1.10336644827,0.0,1.10336644827
 09/06  19:00:00,107.770953253,3.28722703573,29.4177382613,0.0,26.8041601173,33.4493877451,1.10318791263,0.0,1.10318791263
 09/06  20:00:00,89.0463826312,3.15173900317,26.911151742,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/06  21:00:00,86.1909151403,3.15058265303,25.3412362055,0.0,16.0824960704,26.8041601173,1.10300900592,0.0,1.10300900592
 09/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292337402,0.0,1.10292337402
 09/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292400672,0.0,1.10292400672
 09/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300862,0.0,1.10300862
 09/07  06:00:00,62.033019797,3.48186009573,26.7818804031,0.0220124201107,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  07:00:00,75.4863877522,3.15058265303,23.4804767333,0.0826025691501,16.0824960704,32.6817896323,1.10333190937,0.0,1.10333190937
 09/07  08:00:00,150.620406402,3.89737953674,28.0637861731,0.0,48.2474882111,70.4033123869,1.10374184932,0.0,1.10374184932
 09/07  09:00:00,142.946687302,3.78790100577,28.8481170332,0.0,48.2474882111,62.0547409583,2.1876519988,0.0,2.1876519988
 09/07  10:00:00,141.795024119,3.7845421084,29.6264061534,0.0,48.2474882111,60.1281475517,1.10391599158,0.0,1.10391599158
 09/07  11:00:00,145.150405058,3.93424511894,30.9054906755,0.0,48.2474882111,62.0547409583,1.10413149286,0.0,1.10413149286
 09/07  12:00:00,144.623491876,3.82951393259,31.027657187,0.0,48.2474882111,61.5103924513,2.1887776456,0.0,2.1887776456
 09/07  13:00:00,149.228000493,4.14226317449,33.1695735498,0.0,48.2474882111,63.6602354638,2.18854731102,0.0,2.18854731102
 09/07  14:00:00,145.628021031,4.02295244522,33.2209927287,0.0,48.2474882111,60.1281475517,1.10377054064,0.0,1.10377054064
 09/07  15:00:00,146.43479649,4.07388095126,33.9768396822,0.0,48.2474882111,60.1281475517,2.18742411758,0.0,2.18742411758
 09/07  16:00:00,150.882244211,4.2637372508,35.3445409937,0.0,48.2474882111,63.0180376616,1.10397434787,0.0,1.10397434787
 09/07  17:00:00,138.118418447,4.08702750684,33.7023386265,0.0,37.5258241642,62.7947880557,1.10353421686,0.0,1.10353421686
 09/07  18:00:00,93.8266823977,3.15183279754,27.8440704349,0.0,26.8041601173,36.0181789539,1.10335191801,0.0,1.10335191801
 09/07  19:00:00,105.560032633,3.15058265303,27.3434620238,0.0,26.8041601173,33.4493877451,1.10318950359,0.0,1.10318950359
 09/07  20:00:00,89.1760209764,3.15058265303,27.0046011534,0.0373452839003,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/07  21:00:00,88.2328094311,3.15058265303,26.9965339423,0.386596554064,16.0824960704,26.8041601173,1.10302546365,0.0,1.10302546365
 09/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292526489,0.0,1.10292526489
 09/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292569861,0.0,1.10292569861
 09/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296910189,0.0,1.10296910189
 09/08  06:00:00,65.5262632176,3.46684973508,30.2999408225,0.0122057820071,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  07:00:00,81.7343391939,3.15058265303,29.6669175993,0.144113144827,16.0824960704,32.6817896323,1.10330566031,0.0,1.10330566031
 09/08  08:00:00,156.258443901,3.7613123526,33.837890856,0.0,48.2474882111,70.4033123869,1.10383710244,0.0,1.10383710244
 09/08  09:00:00,149.3146517,3.63339624994,35.370586187,0.0,48.2474882111,62.0547409583,2.18764631137,0.0,2.18764631137
 09/08  10:00:00,149.005971057,3.66989009724,36.9520051033,0.0,48.2474882111,60.1281475517,1.10384176671,0.0,1.10384176671
 09/08  11:00:00,153.250264266,3.91398213049,39.0256128722,0.0,48.2474882111,62.0547409583,2.18808929687,0.0,2.18808929687
 09/08  12:00:00,152.964791409,3.88088853934,39.3175821133,0.0,48.2474882111,61.5103924513,1.10447863902,0.0,1.10447863902
 09/08  13:00:00,161.138432585,4.43601209311,44.7862567232,0.0,48.2474882111,63.6602354638,2.18878514375,0.0,2.18878514375
 09/08  14:00:00,158.989878501,4.46995522017,46.1358474235,0.0,48.2474882111,60.1281475517,2.18763371076,0.0,2.18763371076
 09/08  15:00:00,160.484130077,4.58221945147,47.5178347687,0.0,48.2474882111,60.1281475517,1.103667408,0.0,1.103667408
 09/08  16:00:00,165.319070928,4.7956208304,49.2494841303,0.0,48.2474882111,63.0180376616,1.10409868312,0.0,1.10409868312
 09/08  17:00:00,151.811829313,4.48716746611,46.9956095331,0.0,37.5258241642,62.7947880557,1.10356146061,0.0,1.10356146061
 09/08  18:00:00,104.237318789,3.19761834928,38.2089212745,0.0,26.8041601173,36.0181789539,1.10337047808,0.0,1.10337047808
 09/08  19:00:00,115.795064586,3.15992075799,37.5691558713,0.0,26.8041601173,33.4493877451,1.10320986645,0.0,1.10320986645
 09/08  20:00:00,98.4432403176,3.15058265303,36.3091657784,0.0,16.0824960704,28.0885557216,1.10323670233,0.0,1.10323670233
 09/08  21:00:00,95.5972869922,3.15058265303,34.7476080575,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291684324,0.0,1.10291684324
 09/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291699546,0.0,1.10291699546
 09/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291635495,0.0,1.10291635495
 09/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  06:00:00,67.6583396766,3.42004323294,32.4910295656,0.0,5.36083202345,21.4433280938,1.10298092272,0.0,1.10298092272
 09/09  07:00:00,69.0026347117,3.15058265303,33.9015933318,0.000276097928226,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/09  08:00:00,96.8922062319,3.15058265303,35.6294786349,0.0,26.8041601173,31.2995447326,1.1032274728,0.0,1.1032274728
 09/09  09:00:00,99.918938091,3.15058265303,36.4085181862,0.0,26.8041601173,33.5472370403,1.10336425736,0.0,1.10336425736
 09/09  10:00:00,98.9585040888,3.15058265303,36.4113808874,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 09/09  11:00:00,102.568305358,3.15058265303,37.7734898485,0.0,26.8041601173,34.8316326447,1.10345697835,0.0,1.10345697835
 09/09  12:00:00,101.863450224,3.15162324692,38.3519897251,0.0,26.8041601173,33.5472370403,1.10332193212,0.0,1.10332193212
 09/09  13:00:00,97.8515906666,3.15066236973,36.909882254,0.0,26.8041601173,30.9784458315,1.10332692754,0.0,1.10332692754
 09/09  14:00:00,68.4160733992,3.15058265303,35.884099326,0.0,8.04124803518,21.3317032909,1.10319112932,0.0,1.10319112932
 09/09  15:00:00,66.8130440674,3.15058265303,35.5654655986,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/09  16:00:00,68.0559366635,3.15058265303,36.4872592936,0.0,8.04124803518,20.3684065876,1.10318007374,0.0,1.10318007374
 09/09  17:00:00,59.974592527,3.15058265303,36.1214147396,0.00464955154559,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/09  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298129059,0.0,1.10298129059
 09/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298107044,0.0,1.10298107044
 09/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029268922,0.0,1.1029268922
 09/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288940304,0.0,1.10288940304
 09/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289638291,0.0,1.10289638291
 09/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289225977,0.0,1.10289225977
 09/10  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  09:00:00,31.2656517297,0.945740290994,11.5485592625,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  10:00:00,29.8936854473,0.894203912178,10.228129359,0.0,2.68041601173,16.0824960704,1.10294877226,0.0,1.10294877226
 09/10  11:00:00,21.0331111878,0.185141874627,2.07661713701,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295419347,0.0,1.10295419347
 09/10  13:00:00,40.2183566843,1.6226308383,19.8243736698,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  14:00:00,46.2713021741,2.21203061644,25.2879193815,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  15:00:00,48.3957792541,2.42832226698,27.1961048109,0.0,2.68041601173,16.0824960704,1.10295186294,0.0,1.10295186294
 09/10  16:00:00,45.5992344258,2.27636415779,24.5515180918,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  17:00:00,47.0917899815,2.45585225846,25.8645855469,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  18:00:00,44.1725221395,2.10598335999,20.82785327,0.0,2.68041601173,16.0824960704,1.1029312086,0.0,1.1029312086
 09/10  19:00:00,40.1908437145,0.555425623881,6.06006591442,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293807031,0.0,1.10293807031
 09/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1027929704,0.0,1.1027929704
 09/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292701836,0.0,1.10292701836
 09/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297070799,0.0,1.10297070799
 09/11  06:00:00,66.8938838387,3.4441332819,29.2329028532,0.0022474921889,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  07:00:00,79.8531483946,3.15058265303,27.9298399448,0.0,16.0824960704,32.6817896323,1.10331412914,0.0,1.10331412914
 09/11  08:00:00,161.102796378,4.09502147369,38.3485342119,0.0,48.2474882111,70.4033123869,1.10385754913,0.0,1.10385754913
 09/11  09:00:00,162.911807203,4.72555270824,47.875585231,0.0,48.2474882111,62.0547409583,2.18770430739,0.0,2.18770430739
 09/11  10:00:00,169.97681182,5.39483089687,56.1979050663,0.0,48.2474882111,60.1281475517,1.10387976872,0.0,1.10387976872
 09/11  11:00:00,176.334697857,5.94921827338,60.0748103196,0.0,48.2474882111,62.0547409583,2.18819170714,0.0,2.18819170714
 09/11  12:00:00,175.945893157,5.74595637727,60.4336160231,0.0,48.2474882111,61.5103924513,2.18865195845,0.0,2.18865195845
 09/11  13:00:00,186.772016704,6.90752292169,67.9483300133,0.0,48.2474882111,63.6602354638,1.10440969097,0.0,1.10440969097
 09/11  14:00:00,187.253116613,7.36218194658,71.5068588093,0.0,48.2474882111,60.1281475517,2.18778497657,0.0,2.18778497657
 09/11  15:00:00,191.68412056,7.85093526051,75.4491094429,0.0,48.2474882111,60.1281475517,1.10374777142,0.0,1.10374777142
 09/11  16:00:00,193.090380307,7.95011829903,73.8662960409,0.0,48.2474882111,63.0180376616,1.10398719656,0.0,1.10398719656
 09/11  17:00:00,172.618435531,6.80008554733,65.4892976693,0.0,37.5258241642,62.7947880557,1.10372052028,0.0,1.10372052028
 09/11  18:00:00,116.735740956,4.08496462013,47.3526638378,0.0,26.8041601173,36.0181789539,1.10341496829,0.0,1.10341496829
 09/11  19:00:00,118.005941653,3.62186753537,39.3180861614,0.0,26.8041601173,33.4493877451,1.10322127577,0.0,1.10322127577
 09/11  20:00:00,95.2049461968,3.24912482682,32.9723294838,0.0,16.0824960704,28.0885557216,1.10324641189,0.0,1.10324641189
 09/11  21:00:00,92.4456542696,3.18208216922,31.5644758187,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292842482,0.0,1.10292842482
 09/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292847711,0.0,1.10292847711
 09/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292810628,0.0,1.10292810628
 09/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  06:00:00,71.4056878294,4.05241522828,33.1386723897,0.0,5.36083202345,21.4433280938,1.10298349884,0.0,1.10298349884
 09/12  07:00:00,83.4943265095,3.15058265303,31.5710180598,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/12  08:00:00,163.051293555,4.46671030993,39.9253425533,0.0,48.2474882111,70.4033123869,2.18732327174,0.0,2.18732327174
 09/12  09:00:00,155.751164925,4.37849616141,41.0619995005,0.0,48.2474882111,62.0547409583,1.10381663204,0.0,1.10381663204
 09/12  10:00:00,155.919208591,4.4026382265,43.1324945074,0.0,48.2474882111,60.1281475517,1.10395056187,0.0,1.10395056187
 09/12  11:00:00,166.327897387,4.9477457278,51.0694823954,0.0,48.2474882111,62.0547409583,2.18820070657,0.0,2.18820070657
 09/12  12:00:00,174.722615651,5.3796714281,59.5766234668,0.0,48.2474882111,61.5103924513,2.18865343069,0.0,2.18865343069
 09/12  13:00:00,186.265163995,6.49688921888,67.8521110067,0.0,48.2474882111,63.6602354638,2.18880108057,0.0,2.18880108057
 09/12  14:00:00,185.344219104,6.66975956056,70.2903836866,0.0,48.2474882111,60.1281475517,1.10372153764,0.0,1.10372153764
 09/12  15:00:00,185.531551045,6.66779104164,70.479684146,0.0,48.2474882111,60.1281475517,1.10370432509,0.0,1.10370432509
 09/12  16:00:00,188.925200065,6.91517237846,70.7360617202,0.0,48.2474882111,63.0180376616,2.18812056158,0.0,2.18812056158
 09/12  17:00:00,170.426259936,5.67090108574,64.4263065361,0.0,37.5258241642,62.7947880557,1.1035025382,0.0,1.1035025382
 09/12  18:00:00,116.932537663,3.75262875934,47.8817964046,0.0,26.8041601173,36.0181789539,1.10338539616,0.0,1.10338539616
 09/12  19:00:00,120.19430207,3.46897056777,41.6593435457,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/12  20:00:00,100.3135898,3.20171200282,38.1283859109,0.0,16.0824960704,28.0885557216,1.10329620296,0.0,1.10329620296
 09/12  21:00:00,96.6987629306,3.15689483942,35.8427718094,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030317651,0.0,1.1030317651
 09/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292226739,0.0,1.10292226739
 09/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292072583,0.0,1.10292072583
 09/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300811104,0.0,1.10300811104
 09/13  06:00:00,70.2378422391,3.56601284553,32.4572291822,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  07:00:00,83.1999829771,3.15058265303,31.2766745273,0.0,16.0824960704,32.6817896323,1.10330340246,0.0,1.10330340246
 09/13  08:00:00,163.341882533,4.05656636388,40.6260754771,0.0,48.2474882111,70.4033123869,1.10377371471,0.0,1.10377371471
 09/13  09:00:00,161.218678191,4.34735296694,46.5606559609,0.0,48.2474882111,62.0547409583,1.10392531608,0.0,1.10392531608
 09/13  10:00:00,167.881256856,4.98379854341,54.5133824557,0.0,48.2474882111,60.1281475517,2.18769720411,0.0,2.18769720411
 09/13  11:00:00,176.524101908,5.6558264732,60.5576061718,0.0,48.2474882111,62.0547409583,1.10404423473,0.0,1.10404423473
 09/13  12:00:00,175.149016543,5.41489848048,59.9677973058,0.0,48.2474882111,61.5103924513,2.18864909008,0.0,2.18864909008
 09/13  13:00:00,184.522578925,6.37459535094,66.2318198046,0.0,48.2474882111,63.6602354638,2.18872381135,0.0,2.18872381135
 09/13  14:00:00,183.82080256,6.36742102178,69.069305681,0.0,48.2474882111,60.1281475517,1.10374937362,0.0,1.10374937362
 09/13  15:00:00,182.890042729,6.36320724787,68.1427596246,0.0,48.2474882111,60.1281475517,2.18740892468,0.0,2.18740892468
 09/13  16:00:00,184.412943573,6.60985645266,66.5291211538,0.0,48.2474882111,63.0180376616,1.1039879709,0.0,1.1039879709
 09/13  17:00:00,162.89228185,5.67939027031,56.8838392659,0.0,37.5258241642,62.7947880557,1.10355126236,0.0,1.10355126236
 09/13  18:00:00,110.262759985,3.73687052541,41.2277769614,0.0,26.8041601173,36.0181789539,1.1033730001,0.0,1.1033730001
 09/13  19:00:00,116.091485391,3.45876857438,37.5667288605,0.0,26.8041601173,33.4493877451,1.10321034592,0.0,1.10321034592
 09/13  20:00:00,96.079607127,3.19164535251,33.9044698884,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/13  21:00:00,92.9727559628,3.15277747598,32.1208822051,0.0,16.0824960704,26.8041601173,1.10303496183,0.0,1.10303496183
 09/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292884077,0.0,1.10292884077
 09/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292873376,0.0,1.10292873376
 09/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292786018,0.0,1.10292786018
 09/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  06:00:00,65.8442058243,3.45270067115,27.9820928391,0.194812102649,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  07:00:00,78.1429907755,3.15058265303,25.8210506297,0.398631696113,16.0824960704,32.6817896323,1.10331998614,0.0,1.10331998614
 09/14  08:00:00,157.108228073,3.91156219844,34.5374251823,0.0,48.2474882111,70.4033123869,1.1037348504,0.0,1.1037348504
 09/14  09:00:00,154.755835487,3.92845567397,40.5167105492,0.0,48.2474882111,62.0547409583,2.18768398389,0.0,2.18768398389
 09/14  10:00:00,163.84906486,4.7246130679,50.7403759355,0.0,48.2474882111,60.1281475517,1.10396773148,0.0,1.10396773148
 09/14  11:00:00,174.190080895,5.55894931482,58.3204623172,0.0,48.2474882111,62.0547409583,2.18840117385,0.0,2.18840117385
 09/14  12:00:00,175.63487692,5.62389466911,60.2446614946,0.0,48.2474882111,61.5103924513,2.18889463406,0.0,2.18889463406
 09/14  13:00:00,184.453801454,6.63575448284,65.9018832017,0.0,48.2474882111,63.6602354638,1.1042900988,0.0,1.1042900988
 09/14  14:00:00,180.946745071,6.90550730685,65.6571619076,0.0,48.2474882111,60.1281475517,2.18788629422,0.0,2.18788629422
 09/14  15:00:00,183.323195293,7.26740682491,67.6717126114,0.0,48.2474882111,60.1281475517,1.10372936629,0.0,1.10372936629
 09/14  16:00:00,187.814129938,7.59004275453,68.9501212165,0.0,48.2474882111,63.0180376616,1.10413933251,0.0,1.10413933251
 09/14  17:00:00,169.23703519,6.56936594731,62.3386169283,0.0,37.5258241642,62.7947880557,2.18737470094,0.0,2.18737470094
 09/14  18:00:00,114.489806367,4.04148341774,45.1502104503,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/14  19:00:00,115.826038456,3.56813563485,37.1919148645,0.0,26.8041601173,33.4493877451,1.10328986693,0.0,1.10328986693
 09/14  20:00:00,94.1543276848,3.22926260875,31.9415731899,0.0,16.0824960704,28.0885557216,1.10328804881,0.0,1.10328804881
 09/14  21:00:00,90.8500911228,3.17154963261,29.9794452084,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029643543,0.0,1.1029643543
 09/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292748234,0.0,1.10292748234
 09/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292602905,0.0,1.10292602905
 09/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  06:00:00,65.8977991912,3.57987124914,28.1033277307,0.0,5.36083202345,21.4433280938,1.10304949892,0.0,1.10304949892
 09/15  07:00:00,74.8384259487,3.15058265303,22.9151174989,0.0,16.0824960704,32.6817896323,1.10330589992,0.0,1.10330589992
 09/15  08:00:00,150.783675051,4.23737679323,27.8870575653,0.0,48.2474882111,70.4033123869,1.10384491997,0.0,1.10384491997
 09/15  09:00:00,145.132792834,4.72867180526,30.0934517654,0.0,48.2474882111,62.0547409583,1.10383644974,0.0,1.10383644974
 09/15  10:00:00,147.364852517,5.22731200509,33.7534646554,0.0,48.2474882111,60.1281475517,2.1878929179,0.0,2.1878929179
 09/15  11:00:00,153.597828644,5.65770856213,37.6294508187,0.0,48.2474882111,62.0547409583,1.10419167909,0.0,1.10419167909
 09/15  12:00:00,153.773984203,5.47977282376,38.5278906231,0.0,48.2474882111,61.5103924513,2.18877753451,0.0,2.18877753451
 09/15  13:00:00,160.823174534,6.28113570773,42.6258750573,0.0,48.2474882111,63.6602354638,2.18882086122,0.0,2.18882086122
 09/15  14:00:00,158.183130074,6.30011456616,43.4989396511,0.0,48.2474882111,60.1281475517,1.10381159828,0.0,1.10381159828
 09/15  15:00:00,159.974772494,6.59350544603,44.9971911915,0.0,48.2474882111,60.1281475517,1.10379894977,0.0,1.10379894977
 09/15  16:00:00,162.791284542,6.70551605015,44.8118025248,0.0,48.2474882111,63.0180376616,2.18814144758,0.0,2.18814144758
 09/15  17:00:00,144.640697782,5.76693498767,38.5447104803,0.0,37.5258241642,62.7947880557,1.10351807251,0.0,1.10351807251
 09/15  18:00:00,96.2734205084,3.59351617404,27.3817918358,0.0,26.8041601173,36.0181789539,1.10342580447,0.0,1.10342580447
 09/15  19:00:00,102.560903889,3.35654263102,24.1383733019,0.0,26.8041601173,33.4493877451,1.10323832002,0.0,1.10323832002
 09/15  20:00:00,83.0217032137,3.16878540971,20.8694259178,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/15  21:00:00,79.616885882,3.15058265303,18.7672069472,0.0,16.0824960704,26.8041601173,1.10303114341,0.0,1.10303114341
 09/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292730308,0.0,1.10292730308
 09/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029258083,0.0,1.1029258083
 09/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297158708,0.0,1.10297158708
 09/16  06:00:00,61.8248843926,3.28126144452,18.5844502157,5.74457252099,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/16  07:00:00,49.446925867,3.15058265303,9.82068089838,4.52547968665,5.36083202345,26.5809105114,1.10309857346,0.0,1.10309857346
 09/16  08:00:00,76.4264275195,3.15058265303,13.081418905,2.0822810174,26.8041601173,31.2995447326,1.10323893802,0.0,1.10323893802
 09/16  09:00:00,80.71452278,3.15066099899,16.1959158731,1.00810865622,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/16  10:00:00,81.1108402143,3.15673478199,18.1164546387,0.441110245219,26.8041601173,32.583940337,1.10337272469,0.0,1.10337272469
 09/16  11:00:00,85.1523566357,3.25847993744,20.0992527564,0.15039108574,26.8041601173,34.8316326447,1.10342549649,0.0,1.10342549649
 09/16  12:00:00,86.4444763515,3.40699247358,22.6776466262,0.0,26.8041601173,33.5472370403,1.10337142394,0.0,1.10337142394
 09/16  13:00:00,85.0850740258,3.47133772376,23.8226902591,0.0,26.8041601173,30.9784458315,1.10331496178,0.0,1.10331496178
 09/16  14:00:00,55.9139070367,3.34704269519,23.1854729214,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 09/16  15:00:00,54.1211976626,3.23759997527,22.7866018716,0.0,8.04124803518,20.0473076865,1.10320180514,0.0,1.10320180514
 09/16  16:00:00,53.1632904065,3.17109468779,21.5741010019,0.0,8.04124803518,20.3684065876,1.10318276982,0.0,1.10318276982
 09/16  17:00:00,44.2144506866,3.15061839575,20.365886708,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/16  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029848468,0.0,1.1029848468
 09/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029858064,0.0,1.1029858064
 09/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292786564,0.0,1.10292786564
 09/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290234398,0.0,1.10290234398
 09/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290391014,0.0,1.10290391014
 09/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290002128,0.0,1.10290002128
 09/17  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290226013,0.0,1.10290226013
 09/17  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  12:00:00,29.6527615329,1.30950002022,9.57190933644,0.0,2.68041601173,16.0824960704,1.10299746706,0.0,1.10299746706
 09/17  13:00:00,37.2824815528,2.20430572626,16.3068236503,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  14:00:00,34.741375822,1.86398322463,14.1060404211,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  15:00:00,34.6351651566,1.79163070766,14.0721822728,0.0,2.68041601173,16.0824960704,1.10298283173,0.0,1.10298283173
 09/17  16:00:00,38.6803223935,2.2421828855,17.6667873318,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  17:00:00,35.6002733278,1.8847905819,14.9441305697,0.0,2.68041601173,16.0824960704,1.10295201566,0.0,1.10295201566
 09/17  18:00:00,25.4016257117,0.185141874627,1.51046499424,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290255746,0.0,1.10290255746
 09/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028973735,0.0,1.1028973735
 09/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293151688,0.0,1.10293151688
 09/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293104892,0.0,1.10293104892
 09/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  06:00:00,67.4931440629,3.19232695251,17.8667390595,12.2194778395,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  07:00:00,70.5026147871,3.15058265303,10.5088443509,8.07046198643,16.0824960704,32.6817896323,1.10312255096,0.0,1.10312255096
 09/18  08:00:00,141.446850287,3.51164385129,18.2683401056,1.00762563818,48.2474882111,70.4033123869,1.10380407825,0.0,1.10380407825
 09/18  09:00:00,136.606205331,3.44218275117,22.6501442433,0.203209073451,48.2474882111,62.0547409583,2.18784250893,0.0,2.18784250893
 09/18  10:00:00,138.613942922,3.6547978278,26.5750692376,0.0,48.2474882111,60.1281475517,1.10387931866,0.0,1.10387931866
 09/18  11:00:00,145.581046924,4.02119510799,31.2491825522,0.0,48.2474882111,62.0547409583,2.18809692505,0.0,2.18809692505
 09/18  12:00:00,149.041117704,4.30834007457,34.9664568733,0.0,48.2474882111,61.5103924513,2.18918452907,0.0,2.18918452907
 09/18  13:00:00,154.985278326,4.71809637538,38.3510181821,0.0,48.2474882111,63.6602354638,2.18882458426,0.0,2.18882458426
 09/18  14:00:00,153.878955943,4.78162770204,40.7132523842,0.0,48.2474882111,60.1281475517,1.10374019649,0.0,1.10374019649
 09/18  15:00:00,157.33427255,5.24980161458,43.7003950782,0.0,48.2474882111,60.1281475517,1.10373474295,0.0,1.10373474295
 09/18  16:00:00,162.305728119,5.60414863205,45.42761352,0.0,48.2474882111,63.0180376616,2.18823978113,0.0,2.18823978113
 09/18  17:00:00,146.812765495,5.04923433184,41.4344788492,0.0,37.5258241642,62.7947880557,1.10356007055,0.0,1.10356007055
 09/18  18:00:00,100.782239585,3.29469459353,29.7220991591,0.0,26.8041601173,36.0181789539,1.10342974783,0.0,1.10342974783
 09/18  19:00:00,103.86917317,3.17983524586,25.6233499681,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/18  20:00:00,83.673709537,3.15058265303,21.5396349979,0.0,16.0824960704,28.0885557216,1.10328973546,0.0,1.10328973546
 09/18  21:00:00,80.413518403,3.15058265303,19.5638394683,0.0,16.0824960704,26.8041601173,1.10301118693,0.0,1.10301118693
 09/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292834611,0.0,1.10292834611
 09/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292551167,0.0,1.10292551167
 09/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301876148,0.0,1.10301876148
 09/19  06:00:00,62.9930918984,3.27323854838,19.7693978953,5.73585524339,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  07:00:00,70.4571632901,3.15058265303,14.8781420576,3.65571278273,16.0824960704,32.6817896323,1.10331567524,0.0,1.10331567524
 09/19  08:00:00,144.605918573,3.63678183936,21.9966859242,0.313210117039,48.2474882111,70.4033123869,1.10374873386,0.0,1.10374873386
 09/19  09:00:00,141.361324224,3.65621953568,27.3944354244,0.0,48.2474882111,62.0547409583,2.18774417871,0.0,2.18774417871
 09/19  10:00:00,146.340782066,4.07976075584,33.8769454529,0.0,48.2474882111,60.1281475517,1.10400484557,0.0,1.10400484557
 09/19  11:00:00,155.380628156,4.63449140485,40.4354674882,0.0,48.2474882111,62.0547409583,2.18837567559,0.0,2.18837567559
 09/19  12:00:00,158.168576236,4.78253919064,43.6197162885,0.0,48.2474882111,61.5103924513,1.1043487708,0.0,1.1043487708
 09/19  13:00:00,166.82703388,5.59396324049,49.3169068707,0.0,48.2474882111,63.6602354638,2.18901383009,0.0,2.18901383009
 09/19  14:00:00,167.629945141,5.83127258024,53.4145967034,0.0,48.2474882111,60.1281475517,2.18790196925,0.0,2.18790196925
 09/19  15:00:00,173.860773125,6.34340571076,59.1332915575,0.0,48.2474882111,60.1281475517,1.10382546769,0.0,1.10382546769
 09/19  16:00:00,177.32520234,6.56974504684,59.4814913261,0.0,48.2474882111,63.0180376616,1.10409453465,0.0,1.10409453465
 09/19  17:00:00,158.509242908,5.69069675344,52.4894938408,0.0,37.5258241642,62.7947880557,1.10383145627,0.0,1.10383145627
 09/19  18:00:00,107.591970987,3.51719199129,36.3093331642,0.0,26.8041601173,36.0181789539,1.10351527017,0.0,1.10351527017
 09/19  19:00:00,109.501498367,3.27864866885,31.1568617413,0.0,26.8041601173,33.4493877451,1.10327493463,0.0,1.10327493463
 09/19  20:00:00,88.6891510369,3.15089109891,26.5547680519,0.0,16.0824960704,28.0885557216,1.10328263837,0.0,1.10328263837
 09/19  21:00:00,86.0402202463,3.15058265303,25.1905413116,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296435654,0.0,1.10296435654
 09/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293153767,0.0,1.10293153767
 09/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029299026,0.0,1.1029299026
 09/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  06:00:00,66.7988731067,3.48913942499,29.0951334703,0.0,5.36083202345,21.4433280938,1.10305401528,0.0,1.10305401528
 09/20  07:00:00,85.1369792595,3.15058265303,33.2136708098,0.0,16.0824960704,32.6817896323,1.10332122894,0.0,1.10332122894
 09/20  08:00:00,164.625634042,3.87994631278,42.0864470374,0.0,48.2474882111,70.4033123869,1.10388195716,0.0,1.10388195716
 09/20  09:00:00,160.008191951,3.86408991978,45.8334327675,0.0,48.2474882111,62.0547409583,1.10388578629,0.0,1.10388578629
 09/20  10:00:00,162.05241215,4.05904534704,49.6092909462,0.0,48.2474882111,60.1281475517,2.18783549541,0.0,2.18783549541
 09/20  11:00:00,173.187916687,4.80252987869,58.0747175448,0.0,48.2474882111,62.0547409583,1.10428663257,0.0,1.10428663257
 09/20  12:00:00,176.806476426,5.03882469723,62.0013309719,0.0,48.2474882111,61.5103924513,2.18873448094,0.0,2.18873448094
 09/20  13:00:00,181.868224587,5.33090788356,64.6211529349,0.0,48.2474882111,63.6602354638,2.1885112463,0.0,2.1885112463
 09/20  14:00:00,184.568531306,5.77437883656,70.4100766121,0.0,48.2474882111,60.1281475517,1.10383038234,0.0,1.10383038234
 09/20  15:00:00,185.845696049,6.07480075054,71.3868194415,0.0,48.2474882111,60.1281475517,2.1876155807,0.0,2.1876155807
 09/20  16:00:00,192.438233794,6.60972855465,74.5545392728,0.0,48.2474882111,63.0180376616,1.10413015675,0.0,1.10413015675
 09/20  17:00:00,175.107196726,5.9179405649,68.8602038469,0.0,37.5258241642,62.7947880557,1.10359742809,0.0,1.10359742809
 09/20  18:00:00,123.12014781,3.72230813889,51.6323938393,0.0,26.8041601173,36.0181789539,1.10341539879,0.0,1.10341539879
 09/20  19:00:00,119.280030338,3.32746901963,40.8865733614,0.0,26.8041601173,33.4493877451,1.10320687218,0.0,1.10320687218
 09/20  20:00:00,95.9759214605,3.15684624408,33.8355833304,0.0,16.0824960704,28.0885557216,1.10329938316,0.0,1.10329938316
 09/20  21:00:00,94.4020341871,3.15058265303,33.5523552523,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292819201,0.0,1.10292819201
 09/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292389812,0.0,1.10292389812
 09/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
