Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293262475,0.0,1.10293262475
 09/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  06:00:00,64.4391211824,3.43680075649,26.6312998731,0.156420341414,5.36083202345,21.4433280938,1.10299019785,0.0,1.10299019785
 09/21  07:00:00,72.4090007007,3.15058265303,19.8428005335,0.642891717429,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/21  08:00:00,147.233638195,3.84728267059,24.7271148328,0.0,48.2474882111,70.4033123869,2.18740363759,0.0,2.18740363759
 09/21  09:00:00,140.165394595,3.80121893735,26.0535063942,0.0,48.2474882111,62.0547409583,1.10391235083,0.0,1.10391235083
 09/21  10:00:00,137.927224271,3.80865908493,25.7344893287,0.0,48.2474882111,60.1281475517,1.1038845634,0.0,1.1038845634
 09/21  11:00:00,141.160331054,3.93724512228,26.9124166684,0.0,48.2474882111,62.0547409583,2.18829528275,0.0,2.18829528275
 09/21  12:00:00,144.948441029,4.29271658606,30.8894036867,0.0,48.2474882111,61.5103924513,2.18909181681,0.0,2.18909181681
 09/21  13:00:00,155.958944697,5.16647893341,38.8763019945,0.0,48.2474882111,63.6602354638,2.18881540796,0.0,2.18881540796
 09/21  14:00:00,158.958577232,5.36523413437,45.2092672409,0.0,48.2474882111,60.1281475517,1.10381977403,0.0,1.10381977403
 09/21  15:00:00,165.37345037,5.81363728521,51.1757372283,0.0,48.2474882111,60.1281475517,1.96324501753,0.0,1.96324501753
 09/21  16:00:00,170.733371009,6.00647417752,53.4529308646,0.0,48.2474882111,63.0180376616,1.32817960573,0.0,1.32817960573
 09/21  17:00:00,153.738697269,5.13942124661,48.2702237086,0.0,37.5258241642,62.7947880557,1.10356745206,0.0,1.10356745206
 09/21  18:00:00,108.501270059,3.41023928819,37.3255849387,0.0,26.8041601173,36.0181789539,1.10339682979,0.0,1.10339682979
 09/21  19:00:00,113.770657433,3.2700371459,35.4346323308,0.0,26.8041601173,33.4493877451,1.10323576778,0.0,1.10323576778
 09/21  20:00:00,95.5815829173,3.15287436316,33.445216668,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/21  21:00:00,94.6447390305,3.15058265303,33.7950600957,0.0,16.0824960704,26.8041601173,1.10314136094,0.0,1.10314136094
 09/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293263435,0.0,1.10293263435
 09/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293149668,0.0,1.10293149668
 09/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292768419,0.0,1.10292768419
 09/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  06:00:00,71.1517912601,3.58216897865,33.3550220701,0.0,5.36083202345,21.4433280938,1.10298998266,0.0,1.10298998266
 09/22  07:00:00,84.226834092,3.15058265303,32.3035256423,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/22  08:00:00,160.427629222,3.92788394397,37.8405045864,0.0,48.2474882111,70.4033123869,2.18763672438,0.0,2.18763672438
 09/22  09:00:00,154.767593323,3.86975329919,40.5871707602,0.0,48.2474882111,62.0547409583,1.1039845711,0.0,1.1039845711
 09/22  10:00:00,155.67496637,3.92773816073,43.3631523521,0.0,48.2474882111,60.1281475517,1.10396451804,0.0,1.10396451804
 09/22  11:00:00,161.627582562,4.29850193388,47.0184113649,0.0,48.2474882111,62.0547409583,2.18830972469,0.0,2.18830972469
 09/22  12:00:00,164.542145313,4.46766301553,50.3081615409,0.0,48.2474882111,61.5103924513,2.18888039985,0.0,2.18888039985
 09/22  13:00:00,171.489822041,5.185103672,54.3885545998,0.0,48.2474882111,63.6602354638,2.18861937415,0.0,2.18861937415
 09/22  14:00:00,170.448538559,5.59394008277,56.4705226192,0.0,48.2474882111,60.1281475517,1.10373340655,0.0,1.10373340655
 09/22  15:00:00,175.207324791,6.17463331651,60.6486156171,0.0,48.2474882111,60.1281475517,1.10373620299,0.0,1.10373620299
 09/22  16:00:00,178.532267862,6.29064725881,60.9676546369,0.0,48.2474882111,63.0180376616,2.1880657095,0.0,2.1880657095
 09/22  17:00:00,160.845859974,5.35602804227,55.1607796176,0.0,37.5258241642,62.7947880557,1.10360656848,0.0,1.10360656848
 09/22  18:00:00,112.657831087,3.5104834523,41.3819018024,0.0,26.8041601173,36.0181789539,1.10342083236,0.0,1.10342083236
 09/22  19:00:00,115.728329288,3.30899933598,37.3533419959,0.0,26.8041601173,33.4493877451,1.10324221529,0.0,1.10324221529
 09/22  20:00:00,97.2248372071,3.1580134212,35.0833318998,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/22  21:00:00,95.3567495392,3.15058265303,34.5070706044,0.0,16.0824960704,26.8041601173,1.10303629027,0.0,1.10303629027
 09/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292964011,0.0,1.10292964011
 09/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292449998,0.0,1.10292449998
 09/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293338705,0.0,1.10293338705
 09/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  06:00:00,69.4625755178,3.46027774212,31.7876975643,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/23  07:00:00,67.7346720939,3.15058265303,32.6339068119,0.0,5.36083202345,26.5809105114,1.10304832405,0.0,1.10304832405
 09/23  08:00:00,94.2381184691,3.15058265303,32.9753908721,0.0,26.8041601173,31.2995447326,1.10322649878,0.0,1.10322649878
 09/23  09:00:00,96.9043820751,3.15058265303,33.3939621703,0.0,26.8041601173,33.5472370403,1.10337855261,0.0,1.10337855261
 09/23  10:00:00,99.0578429218,3.15058265303,36.5107197203,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 09/23  11:00:00,104.092832068,3.15058265303,39.2980165591,0.0,26.8041601173,34.8316326447,1.10349734927,0.0,1.10349734927
 09/23  12:00:00,105.410569546,3.15218131503,41.898550979,0.0,26.8041601173,33.5472370403,1.10337483831,0.0,1.10337483831
 09/23  13:00:00,107.346750354,3.29849312331,46.2572111879,0.0,26.8041601173,30.9784458315,1.10332441384,0.0,1.10332441384
 09/23  14:00:00,79.5271270457,3.17755055922,46.9681850663,0.0,8.04124803518,21.3317032909,1.10321019443,0.0,1.10321019443
 09/23  15:00:00,78.3557335939,3.15104154061,47.1076962375,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/23  16:00:00,72.0024961777,3.15058265303,40.4338188078,0.0,8.04124803518,20.3684065876,1.10321241775,0.0,1.10321241775
 09/23  17:00:00,58.9603591357,3.15058265303,35.1118308999,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/23  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303767955,0.0,1.10303767955
 09/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299063411,0.0,1.10299063411
 09/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293010889,0.0,1.10293010889
 09/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289588781,0.0,1.10289588781
 09/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289630794,0.0,1.10289630794
 09/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290436996,0.0,1.10290436996
 09/24  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290470498,0.0,1.10290470498
 09/24  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  11:00:00,37.6221438298,1.32300013394,17.5277915197,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  12:00:00,46.7084872582,2.21063203256,25.7265030495,0.0,2.68041601173,16.0824960704,1.10302162182,0.0,1.10302162182
 09/24  13:00:00,43.0745381517,1.98878318704,22.3144027885,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  14:00:00,39.3643255444,1.67429891737,18.9186744508,0.0,2.68041601173,16.0824960704,1.10302452279,0.0,1.10302452279
 09/24  15:00:00,21.1931866108,0.185141874627,2.23669255997,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  16:00:00,27.032414518,0.614779825285,7.64628251657,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  17:00:00,40.595649578,1.82388843875,20.000408963,0.0,2.68041601173,16.0824960704,1.10290846938,0.0,1.10290846938
 09/24  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290721017,0.0,1.10290721017
 09/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290167524,0.0,1.10290167524
 09/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293048114,0.0,1.10293048114
 09/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293497132,0.0,1.10293497132
 09/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  06:00:00,77.9817279573,3.86387849426,37.4359159183,0.0,5.36083202345,21.4433280938,1.10302930783,0.0,1.10302930783
 09/25  07:00:00,88.269582334,3.15058265303,36.3462738842,0.0,16.0824960704,32.6817896323,1.10336448458,0.0,1.10336448458
 09/25  08:00:00,163.36775747,3.83478387658,40.8737329012,0.0,48.2474882111,70.4033123869,1.10385665382,0.0,1.10385665382
 09/25  09:00:00,155.526678916,3.75070016594,41.4653094862,0.0,48.2474882111,62.0547409583,1.10387167218,0.0,1.10387167218
 09/25  10:00:00,153.817056833,3.76302007799,41.6699608981,0.0,48.2474882111,60.1281475517,2.18804396709,0.0,2.18804396709
 09/25  11:00:00,151.821364164,3.89203282651,37.6186620744,0.0,48.2474882111,62.0547409583,1.10431703022,0.0,1.10431703022
 09/25  12:00:00,146.539583747,3.78140787836,32.9918551123,0.0,48.2474882111,61.5103924513,2.1888389683,0.0,2.1888389683
 09/25  13:00:00,148.738794663,4.05287043507,32.769760459,0.0,48.2474882111,63.6602354638,2.18877950847,0.0,2.18877950847
 09/25  14:00:00,142.923839477,3.95784364001,30.5819199802,0.0,48.2474882111,60.1281475517,2.18766817539,0.0,2.18766817539
 09/25  15:00:00,141.250332065,4.12801813028,28.7382380782,0.0,48.2474882111,60.1281475517,1.10375899508,0.0,1.10375899508
 09/25  16:00:00,140.411641181,4.14485216028,24.9928230543,0.0,48.2474882111,63.0180376616,1.10404074415,0.0,1.10404074415
 09/25  17:00:00,125.37178773,3.99835702643,21.0443783892,0.0,37.5258241642,62.7947880557,1.10379265799,0.0,1.10379265799
 09/25  18:00:00,87.8038118627,3.15058265303,14.4174312595,0.00301878490459,26.8041601173,36.0181789539,1.10349152187,0.0,1.10349152187
 09/25  19:00:00,91.2940484696,3.15058265303,12.6197409448,0.457736915286,26.8041601173,33.4493877451,1.1032518754,0.0,1.1032518754
 09/25  20:00:00,76.8694203485,3.15058265303,11.3996341339,3.33571167542,16.0824960704,28.0885557216,1.10327666522,0.0,1.10327666522
 09/25  21:00:00,76.4418864074,3.15058265303,10.3430508417,5.24915663095,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293180263,0.0,1.10293180263
 09/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293522087,0.0,1.10293522087
 09/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293376257,0.0,1.10293376257
 09/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  06:00:00,72.1144588958,3.23781955718,17.6448566149,14.5498491791,5.36083202345,21.4433280938,1.10306346799,0.0,1.10306346799
 09/26  07:00:00,73.9321769601,3.15058265303,6.94017369728,15.0686948131,16.0824960704,32.6817896323,1.10334437156,0.0,1.10334437156
 09/26  08:00:00,136.586632698,3.55989152329,10.1583373822,4.20916310053,48.2474882111,70.4033123869,1.10376684249,0.0,1.10376684249
 09/26  09:00:00,126.321174737,3.39397276391,11.4412366424,1.17529606695,48.2474882111,62.0547409583,1.10395554298,0.0,1.10395554298
 09/26  10:00:00,125.640227315,3.37016654062,13.230428411,0.65555650692,48.2474882111,60.1281475517,2.1878316372,0.0,2.1878316372
 09/26  11:00:00,129.776197673,3.48414186536,15.662075159,0.319311384935,48.2474882111,62.0547409583,1.10417760876,0.0,1.10417760876
 09/26  12:00:00,131.755542731,3.76225173479,17.8950592337,0.331911005834,48.2474882111,61.5103924513,2.18905178344,0.0,2.18905178344
 09/26  13:00:00,135.963408364,4.084718237,19.9625263581,0.0,48.2474882111,63.6602354638,2.18899911718,0.0,2.18899911718
 09/26  14:00:00,134.040829265,4.03050645932,21.6262469491,0.0,48.2474882111,60.1281475517,2.18793532855,0.0,2.18793532855
 09/26  15:00:00,135.329836534,4.0387534723,22.9070072052,0.0,48.2474882111,60.1281475517,1.10370694752,0.0,1.10370694752
 09/26  16:00:00,139.086814172,4.19081661945,23.6220315855,0.0,48.2474882111,63.0180376616,1.10415829303,0.0,1.10415829303
 09/26  17:00:00,125.857954909,3.92875605888,21.6001465363,0.0,37.5258241642,62.7947880557,2.1874610053,0.0,2.1874610053
 09/26  18:00:00,89.5763727814,3.15058265303,16.1930109632,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/26  19:00:00,92.0668326418,3.15058265303,13.6463068184,0.203955213964,26.8041601173,33.4493877451,1.10333846861,0.0,1.10333846861
 09/26  20:00:00,77.1606095562,3.15058265303,12.069240469,2.95729454809,16.0824960704,28.0885557216,1.10328930621,0.0,1.10328930621
 09/26  21:00:00,77.4272463591,3.15058265303,11.1627941362,5.41477328814,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300373058,0.0,1.10300373058
 09/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293385955,0.0,1.10293385955
 09/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292879348,0.0,1.10292879348
 09/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302270867,0.0,1.10302270867
 09/27  06:00:00,80.3186395846,3.19221309861,16.7325290437,23.7119638975,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  07:00:00,74.7466313722,3.15058265303,5.91701086824,16.9063120542,16.0824960704,32.6817896323,1.10335792488,0.0,1.10335792488
 09/27  08:00:00,137.757932092,3.54273609667,11.8998533999,3.65610190297,48.2474882111,70.4033123869,1.10389807827,0.0,1.10389807827
 09/27  09:00:00,130.272135932,3.39714962374,15.1157415452,1.44857549956,48.2474882111,62.0547409583,2.18775753636,0.0,2.18775753636
 09/27  10:00:00,130.671785109,3.4812768474,18.016922826,0.789509578318,48.2474882111,60.1281475517,1.10404563461,0.0,1.10404563461
 09/27  11:00:00,136.502450108,3.84528620328,22.0460809557,0.300413685999,48.2474882111,62.0547409583,2.1885316565,0.0,2.1885316565
 09/27  12:00:00,138.82866956,4.13748504708,24.7527855197,0.172078237184,48.2474882111,61.5103924513,2.18893770628,0.0,2.18893770628
 09/27  13:00:00,143.036124426,4.36776504884,26.752195608,0.0,48.2474882111,63.6602354638,2.18867290594,0.0,2.18867290594
 09/27  14:00:00,140.467918884,4.24889585381,27.8349471729,0.0,48.2474882111,60.1281475517,1.10384608563,0.0,1.10384608563
 09/27  15:00:00,142.040200887,4.34898890556,29.307136125,0.0,48.2474882111,60.1281475517,1.10385825945,0.0,1.10385825945
 09/27  16:00:00,146.467366045,4.56898417645,30.6244159013,0.0,48.2474882111,63.0180376616,2.18825571544,0.0,2.18825571544
 09/27  17:00:00,132.663385775,4.15522435574,28.1791091048,0.0,37.5258241642,62.7947880557,1.10358384341,0.0,1.10358384341
 09/27  18:00:00,94.9556161754,3.15080087586,21.5720361343,0.0,26.8041601173,36.0181789539,1.10339338342,0.0,1.10339338342
 09/27  19:00:00,97.1557201425,3.15058265303,18.939149533,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/27  20:00:00,78.9052107482,3.15058265303,16.6325281187,0.138608090422,16.0824960704,28.0885557216,1.10324441125,0.0,1.10324441125
 09/27  21:00:00,77.596686814,3.15058265303,14.5782529248,2.16875495444,16.0824960704,26.8041601173,1.10302650244,0.0,1.10302650244
 09/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292997592,0.0,1.10292997592
 09/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293622568,0.0,1.10293622568
 09/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301337929,0.0,1.10301337929
 09/28  06:00:00,74.498178156,3.21093189986,17.9271536251,16.6781590863,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  07:00:00,71.0513424679,3.15058265303,7.09435037056,12.0336836476,16.0824960704,32.6817896323,1.10330502444,0.0,1.10330502444
 09/28  08:00:00,138.863072548,3.5694122671,14.4333448105,2.20107477849,48.2474882111,70.4033123869,1.10392085367,0.0,1.10392085367
 09/28  09:00:00,133.677009616,3.45037289694,19.0821360194,0.833831435866,48.2474882111,62.0547409583,2.18771888652,0.0,2.18771888652
 09/28  10:00:00,134.992072262,3.61792763534,22.7072192086,0.282849561394,48.2474882111,60.1281475517,1.10404330342,0.0,1.10404330342
 09/28  11:00:00,140.321892524,3.97470611858,26.036517142,0.0,48.2474882111,62.0547409583,2.18845235929,0.0,2.18845235929
 09/28  12:00:00,142.073443371,4.23918376015,28.0679388546,0.0,48.2474882111,61.5103924513,2.18877534279,0.0,2.18877534279
 09/28  13:00:00,146.644270395,4.53954851273,30.1885581131,0.0,48.2474882111,63.6602354638,2.1891070288,0.0,2.1891070288
 09/28  14:00:00,144.575521152,4.45430015059,31.7371451449,0.0,48.2474882111,60.1281475517,1.10388225406,0.0,1.10388225406
 09/28  15:00:00,146.665772607,4.64245260124,33.6392441489,0.0,48.2474882111,60.1281475517,1.10374331038,0.0,1.10374331038
 09/28  16:00:00,149.551686325,4.83368053763,33.4440398203,0.0,48.2474882111,63.0180376616,2.18813794097,0.0,2.18813794097
 09/28  17:00:00,134.135387206,4.29230467276,29.5140302197,0.0,37.5258241642,62.7947880557,1.10354029792,0.0,1.10354029792
 09/28  18:00:00,95.9072141242,3.1522737082,22.5221612508,0.0,26.8041601173,36.0181789539,1.10345257568,0.0,1.10345257568
 09/28  19:00:00,98.3414074327,3.15058265303,20.1248368232,0.0,26.8041601173,33.4493877451,1.10323355459,0.0,1.10323355459
 09/28  20:00:00,80.7240823351,3.15058265303,18.5900077959,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/28  21:00:00,79.0402849394,3.15058265303,17.6715928087,0.519013195984,16.0824960704,26.8041601173,1.10314512479,0.0,1.10314512479
 09/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293645806,0.0,1.10293645806
 09/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293431915,0.0,1.10293431915
 09/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293710935,0.0,1.10293710935
 09/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  06:00:00,69.0932696941,3.24508036179,19.1087214112,10.0575343765,5.36083202345,21.4433280938,1.10299635427,0.0,1.10299635427
 09/29  07:00:00,70.3877425995,3.15058265303,10.9058476663,7.55858648344,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/29  08:00:00,141.010522907,3.60489546844,17.6233937104,1.12299303609,48.2474882111,70.4033123869,2.18768672275,0.0,2.18768672275
 09/29  09:00:00,135.69219704,3.51946773902,21.4842974857,0.37776255177,48.2474882111,62.0547409583,1.1039061668,0.0,1.1039061668
 09/29  10:00:00,137.546210992,3.73847112293,25.4191963676,0.004467644165,48.2474882111,60.1281475517,1.10389693934,0.0,1.10389693934
 09/29  11:00:00,144.005189383,4.15767071522,29.536849404,0.0,48.2474882111,62.0547409583,2.18840006644,0.0,2.18840006644
 09/29  12:00:00,145.971528647,4.38207425323,31.8231336371,0.0,48.2474882111,61.5103924513,2.18931564651,0.0,2.18931564651
 09/29  13:00:00,150.097530324,4.8013104332,33.3800561214,0.0,48.2474882111,63.6602354638,2.18911793386,0.0,2.18911793386
 09/29  14:00:00,146.375469052,4.71423800819,33.2771551867,0.0,48.2474882111,60.1281475517,1.10384982249,0.0,1.10384982249
 09/29  15:00:00,148.391153091,4.86942242686,35.1376548069,0.0,48.2474882111,60.1281475517,2.18771307688,0.0,2.18771307688
 09/29  16:00:00,153.131888371,5.13122812082,36.7266942839,0.0,48.2474882111,63.0180376616,1.10422700506,0.0,1.10422700506
 09/29  17:00:00,137.3116458,4.54024443707,32.4423490489,0.0,37.5258241642,62.7947880557,1.10376510432,0.0,1.10376510432
 09/29  18:00:00,97.0845811599,3.17720675379,23.6745952409,0.0,26.8041601173,36.0181789539,1.10352363789,0.0,1.10352363789
 09/29  19:00:00,98.5016950085,3.15058265303,20.285124399,0.0,26.8041601173,33.4493877451,1.103243489,0.0,1.103243489
 09/29  20:00:00,79.5561219721,3.15058265303,17.4220474329,0.0,16.0824960704,28.0885557216,1.10327182197,0.0,1.10327182197
 09/29  21:00:00,77.2999687773,3.15058265303,15.882068927,0.568220915582,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293679615,0.0,1.10293679615
 09/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029289746,0.0,1.1029289746
 09/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293638754,0.0,1.10293638754
 09/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  06:00:00,68.4524653342,3.21460713107,19.4338528219,9.12207183652,5.36083202345,21.4433280938,1.10306365462,0.0,1.10306365462
 09/30  07:00:00,55.3060983039,3.15058265303,12.9972605601,7.2080724619,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/30  08:00:00,81.0858497727,3.15058265303,16.8337060953,2.98941608034,26.8041601173,31.2995447326,1.10320060334,0.0,1.10320060334
 09/30  09:00:00,85.3614292334,3.15058265303,20.2294803791,1.62152894963,26.8041601173,33.5472370403,1.10343348579,0.0,1.10343348579
 09/30  10:00:00,86.5550785194,3.18872926165,23.2305234975,0.739285211826,26.8041601173,32.583940337,1.10337755306,0.0,1.10337755306
 09/30  11:00:00,92.0496816379,3.37481283125,26.6787708025,0.351865148086,26.8041601173,34.8316326447,1.1035325595,0.0,1.1035325595
 09/30  12:00:00,93.4535262475,3.53994734965,29.5104746534,0.0432669928136,26.8041601173,33.5472370403,1.10337441145,0.0,1.10337441145
 09/30  13:00:00,93.4370631088,3.59737122261,32.0486458433,0.0,26.8041601173,30.9784458315,1.10333117762,0.0,1.10333117762
 09/30  14:00:00,64.4594304981,3.38262579817,31.6954132798,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 09/30  15:00:00,61.7851265249,3.31453252965,30.3735981795,0.0,8.04124803518,20.0473076865,1.10317922685,0.0,1.10317922685
 09/30  16:00:00,61.2600961338,3.18110890609,29.6608925109,0.0,8.04124803518,20.3684065876,1.10320258226,0.0,1.10320258226
 09/30  17:00:00,52.7052089263,3.15058265303,28.8566806905,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/30  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299657799,0.0,1.10299657799
 09/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304902148,0.0,1.10304902148
 09/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293732693,0.0,1.10293732693
 09/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290945798,0.0,1.10290945798
 10/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295451888,0.0,1.10295451888
 10/01  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291019786,0.0,1.10291019786
 10/01  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293992078,0.0,1.10293992078
 10/01  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296721467,0.0,1.10296721467
 10/01  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293645221,0.0,1.10293645221
 10/01  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290694087,0.0,1.10290694087
 10/01  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290506788,0.0,1.10290506788
 10/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290841762,0.0,1.10290841762
 10/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293101478,0.0,1.10293101478
 10/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293744061,0.0,1.10293744061
 10/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  06:00:00,69.6845451692,3.26783418776,24.1598335549,5.57494388183,5.36083202345,21.4433280938,1.10299676617,0.0,1.10299676617
 10/02  07:00:00,75.023796195,3.15058265303,17.2701146241,5.83037312106,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/02  08:00:00,143.769381517,3.36226727171,21.201318847,0.546554706058,48.2474882111,70.4033123869,2.18774515638,0.0,2.18774515638
 10/02  09:00:00,138.299196785,3.23202941634,24.7527821793,0.00371592565813,48.2474882111,62.0547409583,1.10396709085,0.0,1.10396709085
 10/02  10:00:00,138.821823964,3.21978608422,27.2179620233,0.0,48.2474882111,60.1281475517,2.18791737063,0.0,2.18791737063
 10/02  11:00:00,141.639139846,3.32299910641,28.0054714759,0.0,48.2474882111,62.0547409583,1.10428616618,0.0,1.10428616618
 10/02  12:00:00,140.332459015,3.3773389924,27.1887992664,0.0,48.2474882111,61.5103924513,2.18884621718,0.0,2.18884621718
 10/02  13:00:00,140.927074783,3.45264954314,25.5582614713,0.0,48.2474882111,63.6602354638,2.18886593642,0.0,2.18886593642
 10/02  14:00:00,136.908275788,3.41721438416,25.1069855469,0.0,48.2474882111,60.1281475517,2.18779614686,0.0,2.18779614686
 10/02  15:00:00,138.279115769,3.63414816104,26.2608917509,0.0,48.2474882111,60.1281475517,1.1038462135,0.0,1.1038462135
 10/02  16:00:00,142.01954433,3.80154514573,26.9440332177,0.0,48.2474882111,63.0180376616,1.10416049238,0.0,1.10416049238
 10/02  17:00:00,129.49480524,3.65238496057,25.5133679655,0.0,37.5258241642,62.7947880557,2.18749490574,0.0,2.18749490574
 10/02  18:00:00,95.895700899,3.15058265303,20.0450057474,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 10/02  19:00:00,95.3659771155,3.15058265303,16.8350868507,0.314319655316,26.8041601173,33.4493877451,1.10336137391,0.0,1.10336137391
 10/02  20:00:00,79.4355516487,3.15058265303,15.039570762,2.26190634755,16.0824960704,28.0885557216,1.10331908735,0.0,1.10331908735
 10/02  21:00:00,79.414578593,3.15058265303,14.26500144,4.29989821825,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030532801,0.0,1.1030532801
 10/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293793072,0.0,1.10293793072
 10/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293124103,0.0,1.10293124103
 10/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302809526,0.0,1.10302809526
 10/03  06:00:00,76.6872652076,3.20484953428,18.2861022189,18.5143799097,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  07:00:00,73.4474477748,3.15058265303,8.27564119284,13.2484981322,16.0824960704,32.6817896323,1.10334334259,0.0,1.10334334259
 10/03  08:00:00,137.990146272,3.37125764438,13.1766155518,2.78303238413,48.2474882111,70.4033123869,1.10394709552,0.0,1.10394709552
 10/03  09:00:00,130.182064082,3.25127010278,15.3191232674,1.30100144874,48.2474882111,62.0547409583,2.18803601969,0.0,2.18803601969
 10/03  10:00:00,130.020445182,3.35334322696,17.8282945594,0.454731538838,48.2474882111,60.1281475517,1.10401820184,0.0,1.10401820184
 10/03  11:00:00,134.682999529,3.68789511293,20.65390421,0.030530942196,48.2474882111,62.0547409583,2.18844853301,0.0,2.18844853301
 10/03  12:00:00,136.4835795,3.88217494098,22.835083803,0.0,48.2474882111,61.5103924513,2.1891496117,0.0,2.1891496117
 10/03  13:00:00,139.486688452,4.04549788308,23.5250267998,0.0,48.2474882111,63.6602354638,2.18896646716,0.0,2.18896646716
 10/03  14:00:00,134.382411874,3.85930911678,22.1390269005,0.0,48.2474882111,60.1281475517,1.10378929851,0.0,1.10378929851
 10/03  15:00:00,133.849221511,3.80915190909,21.6559937454,0.0,48.2474882111,60.1281475517,1.10381901016,0.0,1.10381901016
 10/03  16:00:00,136.053193106,3.84281885877,20.9364082806,0.0,48.2474882111,63.0180376616,2.18812821967,0.0,2.18812821967
 10/03  17:00:00,122.265042121,3.62843998848,18.3075498188,0.0,37.5258241642,62.7947880557,1.10363931953,0.0,1.10363931953
 10/03  18:00:00,89.7041391704,3.15058265303,13.8136520516,0.0397919672179,26.8041601173,36.0181789539,1.10351343233,0.0,1.10351343233
 10/03  19:00:00,90.4039058463,3.15058265303,11.3890306419,0.798304594932,26.8041601173,33.4493877451,1.10325878607,0.0,1.10325878607
 10/03  20:00:00,76.5672481974,3.15058265303,9.44131694142,4.9918567168,16.0824960704,28.0885557216,1.10332046066,0.0,1.10332046066
 10/03  21:00:00,76.5066559554,3.15058265303,7.71350027265,7.94347674803,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293250434,0.0,1.10293250434
 10/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293872274,0.0,1.10293872274
 10/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293993123,0.0,1.10293993123
 10/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  06:00:00,88.543795757,3.17418020628,15.2835572081,33.404124798,5.36083202345,21.4433280938,1.10300220267,0.0,1.10300220267
 10/04  07:00:00,80.3948330464,3.15058265303,1.6978849756,26.773639621,16.0824960704,32.6817896323,1.41453630239,0.311165088657,1.10337121373
 10/04  08:00:00,137.641609962,3.3359166298,6.85850113441,8.78795150598,48.2474882111,70.4033123869,1.10389812249,0.0,1.10389812249
 10/04  09:00:00,127.653975462,3.20280456327,9.12458486055,5.01591677493,48.2474882111,62.0547409583,1.10393717588,0.0,1.10393717588
 10/04  10:00:00,124.697538751,3.17999255223,11.024488474,2.10898186787,48.2474882111,60.1281475517,2.18785514999,0.0,2.18785514999
 10/04  11:00:00,127.79109257,3.258660789,13.1076256356,1.11413688198,48.2474882111,62.0547409583,1.1042310782,0.0,1.1042310782
 10/04  12:00:00,130.283511252,3.37703948193,15.9927442117,1.14740680191,48.2474882111,61.5103924513,3.27369763942,0.0,3.27369763942
 10/04  13:00:00,134.661091393,3.62158086136,18.9785763312,0.144770431225,48.2474882111,63.6602354638,1.10461788065,0.0,1.10461788065
 10/04  14:00:00,132.655564622,3.57133897747,20.7001497879,0.0,48.2474882111,60.1281475517,2.1880998265,0.0,2.1880998265
 10/04  15:00:00,132.681800268,3.4101443198,20.8875800913,0.0,48.2474882111,60.1281475517,1.10389049426,0.0,1.10389049426
 10/04  16:00:00,135.114392946,3.41571415729,20.4247128218,0.0,48.2474882111,63.0180376616,2.18839408693,0.0,2.18839408693
 10/04  17:00:00,124.115568186,3.503898004,20.2826178683,0.0,37.5258241642,62.7947880557,1.10353547459,0.0,1.10353547459
 10/04  18:00:00,94.9938848388,3.15058265303,18.476620608,0.66656907922,26.8041601173,36.0181789539,1.10346491617,0.0,1.10346491617
 10/04  19:00:00,97.2581071889,3.15058265303,16.2571835074,2.78435307198,26.8041601173,33.4493877451,1.10322155882,0.0,1.10322155882
 10/04  20:00:00,81.7083676835,3.15058265303,12.9136169513,6.66067619303,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/04  21:00:00,80.7218290129,3.15058265303,10.7139758892,9.15817418897,16.0824960704,26.8041601173,1.10303349825,0.0,1.10303349825
 10/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293985495,0.0,1.10293985495
 10/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293792795,0.0,1.10293792795
 10/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029403475,0.0,1.1029403475
 10/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  06:00:00,88.1968439375,3.15497058903,15.4404958146,32.9194439892,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  07:00:00,85.3789637874,3.15058265303,3.77562994098,29.6800253966,16.0824960704,32.6817896323,1.10327598265,0.0,1.10327598265
 10/05  08:00:00,140.12022541,3.31880201336,5.7502636005,12.3919191045,48.2474882111,70.4033123869,2.18772413421,0.0,2.18772413421
 10/05  09:00:00,127.287788578,3.18889244506,5.81013376837,7.97809310141,48.2474882111,62.0547409583,1.10389402688,0.0,1.10389402688
 10/05  10:00:00,124.315130424,3.16249418126,7.73325550383,5.03530488153,48.2474882111,60.1281475517,1.10410047849,0.0,1.10410047849
 10/05  11:00:00,126.351306522,3.23662414498,10.2339519788,2.57006113437,48.2474882111,62.0547409583,2.18847525327,0.0,2.18847525327
 10/05  12:00:00,128.43822528,3.38730310947,12.4233460937,2.86125532053,48.2474882111,61.5103924513,2.18877980993,0.0,2.18877980993
 10/05  13:00:00,131.09278427,3.60240087554,14.8587956615,0.715423964284,48.2474882111,63.6602354638,2.18883529953,0.0,2.18883529953
 10/05  14:00:00,128.227167269,3.56595665301,16.2686242416,0.00851051717585,48.2474882111,60.1281475517,2.18779190959,0.0,2.18779190959
 10/05  15:00:00,128.738359372,3.50517514205,16.8491083733,0.0,48.2474882111,60.1281475517,1.10385503539,0.0,1.10385503539
 10/05  16:00:00,132.06222018,3.54720924107,17.2410449725,0.0,48.2474882111,63.0180376616,1.10418136961,0.0,1.10418136961
 10/05  17:00:00,119.973797697,3.53915291031,16.0443878903,0.0612045821697,37.5258241642,62.7947880557,2.18754716676,0.0,2.18754716676
 10/05  18:00:00,90.0148589734,3.15058265303,12.112820128,2.05134369376,26.8041601173,36.0181789539,1.10340679847,0.0,1.10340679847
 10/05  19:00:00,91.7882246248,3.15058265303,9.88572398227,3.68593003303,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/05  20:00:00,79.502011538,3.15058265303,8.30645775341,9.06147924546,16.0824960704,28.0885557216,1.103276764,0.0,1.103276764
 10/05  21:00:00,80.2199962539,3.15058265303,3.49901630654,15.8713010126,16.0824960704,26.8041601173,1.23967803983,0.136646796192,1.10303124364
 10/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294035781,0.0,1.10294035781
 10/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293499983,0.0,1.10293499983
 10/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302719593,0.0,1.10302719593
 10/06  06:00:00,99.5676974414,3.15058265303,14.1691157833,45.5660654604,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  07:00:00,88.6045830992,3.15058265303,0.782595772266,35.8986788772,16.0824960704,32.6817896323,1.65098751798,0.547596904078,1.1033906139
 10/06  08:00:00,136.582553006,3.30990344894,4.17949133349,10.4339175316,48.2474882111,70.4033123869,1.1039281604,0.0,1.1039281604
 10/06  09:00:00,125.661776033,3.18722864791,6.48821277831,5.67566534339,48.2474882111,62.0547409583,2.18780049757,0.0,2.18780049757
 10/06  10:00:00,124.081306931,3.17289999009,8.79180351243,3.73252757202,48.2474882111,60.1281475517,1.10392464463,0.0,1.10392464463
 10/06  11:00:00,127.911794503,3.38184981928,12.1752607447,2.04401467517,48.2474882111,62.0547409583,2.18836193677,0.0,2.18836193677
 10/06  12:00:00,130.25599944,3.60627886937,15.0433122601,1.84008755369,48.2474882111,61.5103924513,2.18913284915,0.0,2.18913284915
 10/06  13:00:00,134.241580584,3.82694647734,18.2014385212,0.29703181633,48.2474882111,63.6602354638,2.18902247769,0.0,2.18902247769
 10/06  14:00:00,131.466068878,3.71171563554,19.3702773851,0.0,48.2474882111,60.1281475517,1.10394546767,0.0,1.10394546767
 10/06  15:00:00,130.420411376,3.59456706108,18.4417684582,0.0,48.2474882111,60.1281475517,2.18770562609,0.0,2.18770562609
 10/06  16:00:00,132.556431756,3.53886125503,17.7436045342,0.0,48.2474882111,63.0180376616,1.1042612199,0.0,1.1042612199
 10/06  17:00:00,119.998248165,3.51621314957,16.1529827016,0.0,37.5258241642,62.7947880557,1.10380467653,0.0,1.10380467653
 10/06  18:00:00,88.3166542826,3.15058265303,11.4436639221,1.02229520896,26.8041601173,36.0181789539,1.10357242263,0.0,1.10357242263
 10/06  19:00:00,90.3716097976,3.15058265303,8.02602102622,4.12901816192,26.8041601173,33.4493877451,1.10328330541,0.0,1.10328330541
 10/06  20:00:00,78.5193288815,3.15058265303,6.04266754613,10.3425867963,16.0824960704,28.0885557216,1.10332567581,0.0,1.10332567581
 10/06  21:00:00,80.0209697607,3.15058265303,3.88012805839,15.2911627676,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297884606,0.0,1.10297884606
 10/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102939128,0.0,1.102939128
 10/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294157739,0.0,1.10294157739
 10/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302742929,0.0,1.10302742929
 10/07  06:00:00,106.203496246,3.15058265303,13.6715491401,52.6994309085,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/07  07:00:00,74.4972496452,3.15058265303,0.109187256554,39.2872971067,5.36083202345,26.5809105114,5.99094658139,4.88782725856,1.10311932283
 10/07  08:00:00,85.4707640465,3.15058265303,3.30876966625,20.8992667832,26.8041601173,31.2995447326,0.123803444282,0.103803444282,0.02
 10/07  09:00:00,85.2815585136,3.15058265303,8.73228091875,13.0388576901,26.8041601173,33.5472370403,1.10344852386,0.0,1.10344852386
 10/07  10:00:00,84.7826150806,3.15058265303,13.7037267442,8.53176513497,26.8041601173,32.583940337,1.10323620697,0.0,1.10323620697
 10/07  11:00:00,87.4435491344,3.20695157941,16.88138319,5.71098150895,26.8041601173,34.8316326447,1.10347900249,0.0,1.10347900249
 10/07  12:00:00,87.0366885715,3.3416151739,19.3310195249,4.00421662101,26.8041601173,33.5472370403,1.10343985911,0.0,1.10343985911
 10/07  13:00:00,84.8100779395,3.43862185316,21.8287982207,1.7516118227,26.8041601173,30.9784458315,1.10340839934,0.0,1.10340839934
 10/07  14:00:00,55.8199076356,3.34634620988,22.3669297732,0.725240232304,8.04124803518,21.3317032909,0.02,0.0,0.02
 10/07  15:00:00,54.5981187194,3.22908524951,22.3509409795,0.921096674531,8.04124803518,20.0473076865,1.10323980564,0.0,1.10323980564
 10/07  16:00:00,55.3513055083,3.15119702201,22.4300623644,1.35195140506,8.04124803518,20.3684065876,1.10323951979,0.0,1.10323951979
 10/07  17:00:00,48.4380149074,3.15058265303,22.1095448146,2.47994185697,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/07  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304442888,0.0,1.10304442888
 10/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300106969,0.0,1.10300106969
 10/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294129317,0.0,1.10294129317
 10/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290299379,0.0,1.10290299379
 10/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291273449,0.0,1.10291273449
 10/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291309509,0.0,1.10291309509
 10/08  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294455031,0.0,1.10294455031
 10/08  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  11:00:00,21.7814307206,0.349280108616,2.66079843577,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  12:00:00,33.9050440786,1.7326508992,13.4010410032,0.0,2.68041601173,16.0824960704,1.10297283279,0.0,1.10297283279
 10/08  13:00:00,37.8835778642,2.19393852343,16.9182871645,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  14:00:00,36.6830725075,1.99565523646,15.9160650949,0.0,2.68041601173,16.0824960704,1.10285926043,0.0,1.10285926043
 10/08  15:00:00,32.5167487753,1.50545311718,12.239943482,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  16:00:00,28.6440029034,1.04231741188,8.83033331529,0.0,2.68041601173,16.0824960704,1.10274871679,0.0,1.10274871679
 10/08  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290750136,0.0,1.10290750136
 10/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295456993,0.0,1.10295456993
 10/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290188816,0.0,1.10290188816
 10/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
