Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291287113,0.0,1.10291287113
 10/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295547383,0.0,1.10295547383
 10/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294357897,0.0,1.10294357897
 10/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  10:00:00,23.3930151425,0.523920162925,4.0977428034,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  11:00:00,34.660924428,1.7144223217,14.1751499301,0.0,2.68041601173,16.0824960704,1.10302783016,0.0,1.10302783016
 10/09  12:00:00,39.6425389132,2.24956557599,18.621621161,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  13:00:00,42.3328430079,2.47516930064,21.086321531,0.0,2.68041601173,16.0824960704,1.1031318194,0.0,1.1031318194
 10/09  14:00:00,41.1285311887,2.30331164416,20.0538673684,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  15:00:00,42.9258176291,2.46190120201,21.6925642509,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  16:00:00,37.9868431797,1.96818611474,17.2473048888,0.0,2.68041601173,16.0824960704,1.10295882842,0.0,1.10295882842
 10/09  17:00:00,35.3867578255,1.71736312676,14.8980425225,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290338396,0.0,1.10290338396
 10/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300162777,0.0,1.10300162777
 10/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029132895,0.0,1.1029132895
 10/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294227237,0.0,1.10294227237
 10/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303878564,0.0,1.10303878564
 10/10  06:00:00,75.2829637841,3.15516233806,21.1682494521,11.8102851159,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  07:00:00,76.6017893913,3.15058265303,16.3273161926,8.35116474887,16.0824960704,32.6817896323,1.10332996111,0.0,1.10332996111
 10/10  08:00:00,145.236633712,3.30426016161,21.8275286024,1.44560425567,48.2474882111,70.4033123869,1.10400853607,0.0,1.10400853607
 10/10  09:00:00,139.778479496,3.21411969027,26.1011572612,0.152533280925,48.2474882111,62.0547409583,2.18798437335,0.0,2.18798437335
 10/10  10:00:00,142.708750132,3.46390799347,30.8607662818,0.0,48.2474882111,60.1281475517,1.10403487161,0.0,1.10403487161
 10/10  11:00:00,150.335164647,3.91806215014,36.1064332329,0.0,48.2474882111,62.0547409583,2.18838843329,0.0,2.18838843329
 10/10  12:00:00,154.405779545,4.1587501599,40.4807086283,0.0,48.2474882111,61.5103924513,2.18947655264,0.0,2.18947655264
 10/10  13:00:00,159.167834706,4.36452700462,42.8871439321,0.0,48.2474882111,63.6602354638,2.18887701525,0.0,2.18887701525
 10/10  14:00:00,155.41927484,4.23119393245,42.8040050509,0.0,48.2474882111,60.1281475517,2.18786963383,0.0,2.18786963383
 10/10  15:00:00,157.240649586,4.53464961372,44.3219241158,0.0,48.2474882111,60.1281475517,1.10391271676,0.0,1.10391271676
 10/10  16:00:00,159.632767193,4.70682502594,43.6519762004,0.0,48.2474882111,63.0180376616,2.18839766161,0.0,2.18839766161
 10/10  17:00:00,140.854080497,4.04552103047,36.479507152,0.0,37.5258241642,62.7947880557,1.1035646318,0.0,1.1035646318
 10/10  18:00:00,106.795932965,3.17077601642,28.4577111162,0.0,26.8041601173,36.0181789539,1.10348748964,0.0,1.10348748964
 10/10  19:00:00,103.753677311,3.15058265303,25.5371067012,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/10  20:00:00,85.9794395016,3.15058265303,23.629931557,0.215433405469,16.0824960704,28.0885557216,1.10335222277,0.0,1.10335222277
 10/10  21:00:00,84.601694232,3.15058265303,22.7394032503,1.012612047,16.0824960704,26.8041601173,1.1030320415,0.0,1.1030320415
 10/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294225345,0.0,1.10294225345
 10/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294400923,0.0,1.10294400923
 10/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299126543,0.0,1.10299126543
 10/11  06:00:00,72.5790178095,3.23004679724,21.6169313979,8.58277273638,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  07:00:00,70.7013810322,3.15058265303,12.4532048306,6.32486775179,16.0824960704,32.6817896323,1.10339751217,0.0,1.10339751217
 10/11  08:00:00,140.647463437,3.4013510245,17.346459883,1.24041183789,48.2474882111,70.4033123869,2.18771797482,0.0,2.18771797482
 10/11  09:00:00,133.949772875,3.42744092332,20.0431895252,0.168473162527,48.2474882111,62.0547409583,1.10391835285,0.0,1.10391835285
 10/11  10:00:00,134.778568461,3.71738670315,22.6771059011,0.0,48.2474882111,60.1281475517,2.1878936702,0.0,2.1878936702
 10/11  11:00:00,140.940347315,4.10579073273,26.5238873184,0.0,48.2474882111,62.0547409583,1.10432540709,0.0,1.10432540709
 10/11  12:00:00,142.946143618,4.31406911171,28.8657537496,0.0,48.2474882111,61.5103924513,2.18902084476,0.0,2.18902084476
 10/11  13:00:00,148.3069286,4.64343858205,31.7473262488,0.0,48.2474882111,63.6602354638,2.18915498225,0.0,2.18915498225
 10/11  14:00:00,145.339101656,4.58578200924,32.3692437901,0.0,48.2474882111,60.1281475517,2.18802304861,0.0,2.18802304861
 10/11  15:00:00,146.617236521,4.73698982047,33.496170844,0.0,48.2474882111,60.1281475517,1.10387678985,0.0,1.10387678985
 10/11  16:00:00,148.876246604,4.81130902307,32.7909716142,0.0,48.2474882111,63.0180376616,2.18843864305,0.0,2.18843864305
 10/11  17:00:00,131.810129698,4.18498849683,27.2960888875,0.0,37.5258241642,62.7947880557,1.10356610968,0.0,1.10356610968
 10/11  18:00:00,95.4376721347,3.16347515713,17.1067511457,0.0,26.8041601173,36.0181789539,1.10341521301,0.0,1.10341521301
 10/11  19:00:00,90.8808096496,3.15058265303,12.5259920263,0.138247013835,26.8041601173,33.4493877451,1.10326093027,0.0,1.10326093027
 10/11  20:00:00,74.2296489368,3.15058265303,10.3273294028,1.76824499485,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/11  21:00:00,74.2430285794,3.15058265303,8.80848302926,4.58486661534,16.0824960704,26.8041601173,1.10305816663,0.0,1.10305816663
 10/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294369659,0.0,1.10294369659
 10/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294478419,0.0,1.10294478419
 10/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293754347,0.0,1.10293754347
 10/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  06:00:00,88.3216609396,3.19594071652,15.4841116904,30.4923416546,5.36083202345,21.4433280938,1.10300319607,0.0,1.10300319607
 10/12  07:00:00,75.2929974402,3.15058265303,2.57595908784,20.7937299026,16.0824960704,32.6817896323,0.0444251419756,0.0244251419756,0.02
 10/12  08:00:00,134.864747282,3.36678027473,7.53019595599,5.30853035886,48.2474882111,70.4033123869,2.18760380767,0.0,2.18760380767
 10/12  09:00:00,126.255327318,3.23716889391,9.8179923325,2.88949682803,48.2474882111,62.0547409583,1.10408711792,0.0,1.10408711792
 10/12  10:00:00,125.508519853,3.33803157674,12.1882887897,1.59812363012,48.2474882111,60.1281475517,2.18824292872,0.0,2.18824292872
 10/12  11:00:00,130.03151971,3.70980512655,15.2053308002,0.805714519513,48.2474882111,62.0547409583,1.10425944168,0.0,1.10425944168
 10/12  12:00:00,132.620592962,3.9576057121,18.1101160946,0.786550398799,48.2474882111,61.5103924513,3.27365904956,0.0,3.27365904956
 10/12  13:00:00,137.108124425,4.1645539992,20.9952861353,0.0321205214957,48.2474882111,63.6602354638,2.1889547513,0.0,2.1889547513
 10/12  14:00:00,134.305392762,4.03841722971,21.8828996751,0.0,48.2474882111,60.1281475517,1.1038410985,0.0,1.1038410985
 10/12  15:00:00,134.958989036,3.98259282194,22.5923203568,0.0,48.2474882111,60.1281475517,1.10389721551,0.0,1.10389721551
 10/12  16:00:00,138.455828083,4.07840180992,23.103460306,0.0,48.2474882111,63.0180376616,2.18826304195,0.0,2.18826304195
 10/12  17:00:00,122.939296553,3.70155993816,18.9086843012,0.0,37.5258241642,62.7947880557,1.10362342102,0.0,1.10362342102
 10/12  18:00:00,90.5477054711,3.15058265303,12.027819587,0.201857399114,26.8041601173,36.0181789539,1.10351075924,0.0,1.10351075924
 10/12  19:00:00,88.8061169407,3.15058265303,9.29883424446,1.2907120867,26.8041601173,33.4493877451,1.10327014001,0.0,1.10327014001
 10/12  20:00:00,75.8691255329,3.15058265303,8.1312528682,5.60379812559,16.0824960704,28.0885557216,1.10334657362,0.0,1.10334657362
 10/12  21:00:00,76.8324881799,3.15058265303,7.38183272594,8.60097651924,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294458007,0.0,1.10294458007
 10/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294541164,0.0,1.10294541164
 10/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293772312,0.0,1.10293772312
 10/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/13  06:00:00,97.920347453,3.16709202035,14.5743340545,41.0296545001,5.36083202345,21.4433280938,1.10306184811,0.0,1.10306184811
 10/13  07:00:00,82.4681465849,3.15058265303,0.0,30.5448381352,16.0824960704,32.6817896323,11.3577861904,10.2544150241,1.10337116623
 10/13  08:00:00,134.336994838,3.33741570263,3.50264786939,8.83769057425,48.2474882111,70.4033123869,1.63009997659,0.526232827048,1.10386714954
 10/13  09:00:00,126.071547626,3.21118101642,7.82065904932,4.72903829645,48.2474882111,62.0547409583,1.10391051611,0.0,1.10391051611
 10/13  10:00:00,125.610066398,3.27030391372,11.4013557783,2.55433084953,48.2474882111,60.1281475517,2.1880857137,0.0,2.1880857137
 10/13  11:00:00,130.941522931,3.61085774463,15.8158290431,1.20416687938,48.2474882111,62.0547409583,2.1886685611,0.0,2.1886685611
 10/13  12:00:00,134.158613055,3.88283793511,19.4751237066,1.03433065674,48.2474882111,61.5103924513,2.18927793955,0.0,2.18927793955
 10/13  13:00:00,138.197351358,4.10235350657,22.0721264871,0.106707595665,48.2474882111,63.6602354638,2.18892458486,0.0,2.18892458486
 10/13  14:00:00,136.61979964,3.98645230114,24.2492714819,0.0,48.2474882111,60.1281475517,1.103919352,0.0,1.103919352
 10/13  15:00:00,138.045737418,3.92961156363,25.7320499978,0.0,48.2474882111,60.1281475517,2.18770460448,0.0,2.18770460448
 10/13  16:00:00,141.396337986,3.98014890563,26.1422231138,0.0,48.2474882111,63.0180376616,1.10430163482,0.0,1.10430163482
 10/13  17:00:00,127.326574549,3.67709584812,23.320426387,0.0,37.5258241642,62.7947880557,1.10385067879,0.0,1.10385067879
 10/13  18:00:00,95.8556324823,3.15058265303,17.5138627022,0.0237412951458,26.8041601173,36.0181789539,1.10362845264,0.0,1.10362845264
 10/13  19:00:00,90.8551770165,3.15058265303,11.9057965243,0.732809882781,26.8041601173,33.4493877451,1.10334321482,0.0,1.10334321482
 10/13  20:00:00,75.4321176624,3.15058265303,7.95290246311,5.34514066014,16.0824960704,28.0885557216,1.10331742162,0.0,1.10331742162
 10/13  21:00:00,76.4714385445,3.15058265303,6.18093623859,9.4408233712,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303985319,0.0,1.10303985319
 10/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294517485,0.0,1.10294517485
 10/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294605318,0.0,1.10294605318
 10/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304435021,0.0,1.10304435021
 10/14  06:00:00,100.48749725,3.15058265303,14.4253686843,43.7622790343,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/14  07:00:00,70.3731994308,3.15058265303,0.114361792245,35.1580723565,5.36083202345,26.5809105114,7.0933377138,5.99019035718,1.10314735662
 10/14  08:00:00,81.4416254403,3.15058265303,4.22187486873,15.9570229745,26.8041601173,31.2995447326,0.02,0.0,0.02
 10/14  09:00:00,82.6382837955,3.15058265303,9.98123202545,9.14663186531,26.8041601173,33.5472370403,1.10340540641,0.0,1.10340540641
 10/14  10:00:00,82.908140802,3.15215419685,14.2333399015,6.12610615517,26.8041601173,32.583940337,1.10341802841,0.0,1.10341802841
 10/14  11:00:00,86.9010247207,3.27111361682,17.7013527066,4.2843255412,26.8041601173,34.8316326447,1.10352748631,0.0,1.10352748631
 10/14  12:00:00,87.173444903,3.45620651902,20.7077259794,2.64967515295,26.8041601173,33.5472370403,1.1034341802,0.0,1.1034341802
 10/14  13:00:00,84.6847334247,3.54242929754,22.4101328373,0.941125246938,26.8041601173,30.9784458315,1.10341532182,0.0,1.10341532182
 10/14  14:00:00,55.1756231208,3.41440920722,22.1028151569,0.27700733657,8.04124803518,21.3317032909,1.10325468453,0.0,1.10325468453
 10/14  15:00:00,53.6563133094,3.26352393099,21.6607908351,0.635002727515,8.04124803518,20.0473076865,0.02,0.0,0.02
 10/14  16:00:00,53.441714239,3.15308778164,20.6087302977,1.26180144283,8.04124803518,20.3684065876,1.1032208744,0.0,1.1032208744
 10/14  17:00:00,45.0954914418,3.15058265303,18.530736053,2.716227153,2.68041601173,18.0090894769,1.10300991746,0.0,1.10300991746
 10/14  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301015804,0.0,1.10301015804
 10/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307178357,0.0,1.10307178357
 10/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294487367,0.0,1.10294487367
 10/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291471878,0.0,1.10291471878
 10/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301152908,0.0,1.10301152908
 10/15  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294660123,0.0,1.10294660123
 10/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  11:00:00,22.9103197364,0.523920162925,3.61504739724,0.0,2.68041601173,16.0824960704,1.10294699474,0.0,1.10294699474
 10/15  12:00:00,31.3880227869,1.53537261629,11.0812979944,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  13:00:00,36.0279540784,2.08934610567,15.1672557965,0.0,2.68041601173,16.0824960704,1.10313866426,0.0,1.10313866426
 10/15  14:00:00,34.2876190381,1.87563770949,13.6406291524,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  15:00:00,32.0671055786,1.57404615937,11.7217072431,0.0,2.68041601173,16.0824960704,1.10296276019,0.0,1.10296276019
 10/15  16:00:00,32.0877852096,1.57529132651,11.7411417069,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  17:00:00,20.3864654176,0.185141874627,1.4299713668,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294658944,0.0,1.10294658944
 10/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296392239,0.0,1.10296392239
 10/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029111759,0.0,1.1029111759
 10/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294382727,0.0,1.10294382727
 10/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294495314,0.0,1.10294495314
 10/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  06:00:00,80.7180191126,3.15058265303,18.8214582493,19.5967113323,5.36083202345,21.4433280938,1.1030125476,0.0,1.1030125476
 10/16  07:00:00,83.1551824573,3.15058265303,14.1982836328,17.0335903747,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/16  08:00:00,143.55180327,3.27552578646,17.6024976054,4.01453918642,48.2474882111,70.4033123869,2.18765051818,0.0,2.18765051818
 10/16  09:00:00,135.887344788,3.16333615258,21.0346382604,1.37870111151,48.2474882111,62.0547409583,1.10393039864,0.0,1.10393039864
 10/16  10:00:00,136.725021192,3.15058265303,24.8116312968,0.378731385727,48.2474882111,60.1281475517,2.18794431502,0.0,2.18794431502
 10/16  11:00:00,141.243564624,3.21429597014,27.7006250189,0.0179743719243,48.2474882111,62.0547409583,2.18862225598,0.0,2.18862225598
 10/16  12:00:00,142.814237616,3.29502069155,29.7528961683,0.0,48.2474882111,61.5103924513,2.18930242072,0.0,2.18930242072
 10/16  13:00:00,145.121882845,3.32502600093,29.8806930752,0.0,48.2474882111,63.6602354638,2.18925797563,0.0,2.18925797563
 10/16  14:00:00,141.438216254,3.24215440181,29.8119859952,0.0,48.2474882111,60.1281475517,1.10398673226,0.0,1.10398673226
 10/16  15:00:00,141.775163204,3.25848762183,30.1325997253,0.0,48.2474882111,60.1281475517,2.18768208375,0.0,2.18768208375
 10/16  16:00:00,144.98468185,3.36758491288,30.3431309701,0.0,48.2474882111,63.0180376616,1.10422006469,0.0,1.10422006469
 10/16  17:00:00,133.087021989,3.46833892043,29.2896307547,0.0,37.5258241642,62.7947880557,1.10370250297,0.0,1.10370250297
 10/16  18:00:00,106.262303653,3.15058265303,25.3605840385,0.11635779615,26.8041601173,36.0181789539,1.10356250259,0.0,1.10356250259
 10/16  19:00:00,102.285838696,3.15058265303,22.8218885898,1.24737949654,26.8041601173,33.4493877451,1.10329416407,0.0,1.10329416407
 10/16  20:00:00,87.9941966317,3.15058265303,21.3774706608,4.48265143183,16.0824960704,28.0885557216,1.10335232989,0.0,1.10335232989
 10/16  21:00:00,87.0792310758,3.15058265303,20.2473049184,5.9822472226,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298860984,0.0,1.10298860984
 10/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294719104,0.0,1.10294719104
 10/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294796649,0.0,1.10294796649
 10/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303796292,0.0,1.10303796292
 10/17  06:00:00,71.899802437,3.17065523103,24.1771988759,5.40268145204,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  07:00:00,81.4003391947,3.15058265303,23.2055764131,6.27145433189,16.0824960704,32.6817896323,1.10338462606,0.0,1.10338462606
 10/17  08:00:00,149.131133233,3.35666684199,26.5094976642,0.605728034974,48.2474882111,70.4033123869,1.10394400203,0.0,1.10394400203
 10/17  09:00:00,141.733478304,3.22416108495,28.1430243132,0.0556236427537,48.2474882111,62.0547409583,2.18796321182,0.0,2.18796321182
 10/17  10:00:00,141.980520867,3.20159750017,30.3948475098,0.0,48.2474882111,60.1281475517,1.10405559775,0.0,1.10405559775
 10/17  11:00:00,148.954225012,3.47287596692,35.1706797815,0.0,48.2474882111,62.0547409583,2.18850295232,0.0,2.18850295232
 10/17  12:00:00,152.560933512,3.74735047206,39.0472622834,0.0,48.2474882111,61.5103924513,2.18897476407,0.0,2.18897476407
 10/17  13:00:00,153.513722917,3.67710252513,37.920456623,0.0,48.2474882111,63.6602354638,2.18919010289,0.0,2.18919010289
 10/17  14:00:00,147.969199651,3.48423432427,36.1008894703,0.0,48.2474882111,60.1281475517,2.188103819,0.0,2.188103819
 10/17  15:00:00,145.584591,3.36668720107,33.833827942,0.0,48.2474882111,60.1281475517,1.1039383277,0.0,1.1039383277
 10/17  16:00:00,148.044875026,3.45170070127,33.3192083576,0.0,48.2474882111,63.0180376616,2.18840209059,0.0,2.18840209059
 10/17  17:00:00,136.919976401,3.52459958442,33.0663245024,0.0,37.5258241642,62.7947880557,1.10366081993,0.0,1.10366081993
 10/17  18:00:00,110.475734254,3.15058265303,29.6903724355,0.0,26.8041601173,36.0181789539,1.10350784493,0.0,1.10350784493
 10/17  19:00:00,107.486029547,3.15058265303,29.0820164417,0.18744249538,26.8041601173,33.4493877451,1.10328367129,0.0,1.10328367129
 10/17  20:00:00,93.2501449668,3.15058265303,29.4978925257,1.61817790195,16.0824960704,28.0885557216,0.234871512853,0.0,0.234871512853
 10/17  21:00:00,92.2749552472,3.15058265303,29.0036696531,2.42160665941,16.0824960704,26.8041601173,0.888210994121,0.0,0.888210994121
 10/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294768416,0.0,1.10294768416
 10/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294226546,0.0,1.10294226546
 10/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294299273,0.0,1.10294299273
 10/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  06:00:00,73.1615980292,3.27966948072,29.2417480943,1.49091357621,5.36083202345,21.4433280938,1.10301666012,0.0,1.10301666012
 10/18  07:00:00,83.9938072396,3.15058265303,29.6504244514,2.42007433841,16.0824960704,32.6817896323,1.10344058983,0.0,1.10344058983
 10/18  08:00:00,153.989216025,3.40225342119,31.9147322563,0.0129896554673,48.2474882111,70.4033123869,1.10386446449,0.0,1.10386446449
 10/18  09:00:00,147.39580888,3.26377382102,33.8213657956,0.0,48.2474882111,62.0547409583,2.18807823725,0.0,2.18807823725
 10/18  10:00:00,147.746540139,3.23909698748,36.1233672951,0.0,48.2474882111,60.1281475517,1.10399826554,0.0,1.10399826554
 10/18  11:00:00,150.446371553,3.4042723347,36.7314299547,0.0,48.2474882111,62.0547409583,2.1885689469,0.0,2.1885689469
 10/18  12:00:00,149.171803486,3.40881982974,35.9966628997,0.0,48.2474882111,61.5103924513,2.18917507738,0.0,2.18917507738
 10/18  13:00:00,152.326759471,3.49902292409,36.9115727783,0.0,48.2474882111,63.6602354638,2.18921764128,0.0,2.18921764128
 10/18  14:00:00,148.809014753,3.4544234864,36.9705154094,0.0,48.2474882111,60.1281475517,1.10393283638,0.0,1.10393283638
 10/18  15:00:00,148.987961594,3.52809209039,37.0757936472,0.0,48.2474882111,60.1281475517,2.18785890915,0.0,2.18785890915
 10/18  16:00:00,151.089414083,3.66076860204,36.1546795142,0.0,48.2474882111,63.0180376616,2.18842169181,0.0,2.18842169181
 10/18  17:00:00,137.603893093,3.59599812591,33.6788426535,0.0,37.5258241642,62.7947880557,1.10358891551,0.0,1.10358891551
 10/18  18:00:00,110.565761888,3.15058265303,29.7804000699,0.0,26.8041601173,36.0181789539,1.10342853645,0.0,1.10342853645
 10/18  19:00:00,107.623109387,3.15058265303,29.2244348753,0.182103902595,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/18  20:00:00,91.4374707112,3.15058265303,27.7226357858,1.58076038631,16.0824960704,28.0885557216,1.10330279163,0.0,1.10330279163
 10/18  21:00:00,89.6954612429,3.15058265303,26.1604444255,2.68533788258,16.0824960704,26.8041601173,1.10305053624,0.0,1.10305053624
 10/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294490588,0.0,1.10294490588
 10/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294597978,0.0,1.10294597978
 10/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294612506,0.0,1.10294612506
 10/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  06:00:00,72.3145151919,3.27347854196,26.4713821252,3.42038764665,5.36083202345,21.4433280938,1.10301148014,0.0,1.10301148014
 10/19  07:00:00,79.17285716,3.15058265303,22.6802739974,4.56927471283,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/19  08:00:00,147.343619807,3.3968250118,25.0165268129,0.271027290019,48.2474882111,70.4033123869,2.18790338683,0.0,2.18790338683
 10/19  09:00:00,139.542445168,3.25971956322,25.9720563408,0.0,48.2474882111,62.0547409583,1.10413224564,0.0,1.10413224564
 10/19  10:00:00,139.048038885,3.27198737549,27.391975653,0.0,48.2474882111,60.1281475517,2.18818551755,0.0,2.18818551755
 10/19  11:00:00,143.972803314,3.73930456034,29.9228294906,0.0,48.2474882111,62.0547409583,2.18868489188,0.0,2.18868489188
 10/19  12:00:00,145.356797491,4.03969132115,31.5507854137,0.0,48.2474882111,61.5103924513,2.18941450078,0.0,2.18941450078
 10/19  13:00:00,149.786119461,4.44525955954,33.4246961324,0.0,48.2474882111,63.6602354638,2.18940838986,0.0,2.18940838986
 10/19  14:00:00,144.540559114,4.39593851318,31.7605447435,0.0,48.2474882111,60.1281475517,1.10388901283,0.0,1.10388901283
 10/19  15:00:00,142.48601228,4.26959044346,29.8323459793,0.0,48.2474882111,60.1281475517,2.18785123592,0.0,2.18785123592
 10/19  16:00:00,144.656797608,4.26713086089,29.11570078,0.0,48.2474882111,63.0180376616,1.10433015017,0.0,1.10433015017
 10/19  17:00:00,129.976802812,3.879733091,25.7680174066,0.0,37.5258241642,62.7947880557,1.10388551902,0.0,1.10388551902
 10/19  18:00:00,100.251098015,3.15258155051,19.4637372995,0.0,26.8041601173,36.0181789539,1.10367218194,0.0,1.10367218194
 10/19  19:00:00,94.9248622769,3.15058265303,16.4871374066,0.221154260831,26.8041601173,33.4493877451,1.10338457217,0.0,1.10338457217
 10/19  20:00:00,78.3616404828,3.15058265303,14.0938354641,2.13373047961,16.0824960704,28.0885557216,1.10336561484,0.0,1.10336561484
 10/19  21:00:00,77.2461828727,3.15058265303,11.4796190737,4.91688486421,16.0824960704,26.8041601173,1.1030471836,0.0,1.1030471836
 10/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294662123,0.0,1.10294662123
 10/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294725791,0.0,1.10294725791
 10/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303497651,0.0,1.10303497651
 10/20  06:00:00,90.5503352896,3.19429587347,15.774719163,29.9647200418,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  07:00:00,76.7809609041,3.15058265303,1.30425554286,23.5533969115,16.0824960704,32.6817896323,1.10338583445,0.0,1.10338583445
 10/20  08:00:00,133.331032186,3.35615488527,5.4523328954,5.86330371327,48.2474882111,70.4033123869,2.18790479152,0.0,2.18790479152
 10/20  09:00:00,125.050749413,3.22787192769,8.32468241509,3.18752580661,48.2474882111,62.0547409583,1.1039855584,0.0,1.1039855584
 10/20  10:00:00,124.940757255,3.29511468325,11.4574242344,1.80414248005,48.2474882111,60.1281475517,2.18811144128,0.0,2.18811144128
 10/20  11:00:00,129.475786409,3.62249634497,14.7302431349,0.812377665444,48.2474882111,62.0547409583,1.1042361343,0.0,1.1042361343
 10/20  12:00:00,131.67391329,3.80649537135,17.3907595756,0.710337586923,48.2474882111,61.5103924513,3.27407922161,0.0,3.27407922161
 10/20  13:00:00,135.21926341,3.90854561577,19.3838323329,0.0107216927457,48.2474882111,63.6602354638,2.18914841062,0.0,2.18914841062
 10/20  14:00:00,132.182318478,3.83202714891,19.9662154718,0.0,48.2474882111,60.1281475517,1.10394654232,0.0,1.10394654232
 10/20  15:00:00,132.982971168,3.83324412565,20.7656511859,0.0,48.2474882111,60.1281475517,1.10385317918,0.0,1.10385317918
 10/20  16:00:00,135.794373413,3.77151837457,20.748889072,0.0,48.2474882111,63.0180376616,2.18837932131,0.0,2.18837932131
 10/20  17:00:00,122.049420882,3.58010716846,18.1402613991,0.0,37.5258241642,62.7947880557,1.10370371728,0.0,1.10370371728
 10/20  18:00:00,95.3210925589,3.15058265303,14.3730073587,0.162723381878,26.8041601173,36.0181789539,1.10356980211,0.0,1.10356980211
 10/20  19:00:00,91.7983508177,3.15058265303,11.9953143089,1.58646589923,26.8041601173,33.4493877451,1.10330569224,0.0,1.10330569224
 10/20  20:00:00,78.540741344,3.15058265303,10.6361507004,5.77051610444,16.0824960704,28.0885557216,1.10337136714,0.0,1.10337136714
 10/20  21:00:00,78.2265787353,3.15058265303,8.87348293125,8.50341686935,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299759816,0.0,1.10299759816
 10/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294572176,0.0,1.10294572176
 10/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294584626,0.0,1.10294584626
 10/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305174193,0.0,1.10305174193
 10/21  06:00:00,97.5804853226,3.15307882911,15.4017651852,37.4090410969,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/21  07:00:00,67.746918651,3.15058265303,2.34381755718,30.3023358119,5.36083202345,26.5809105114,1.10316161157,0.0,1.10316161157
 10/21  08:00:00,80.8776889115,3.15058265303,5.99884854903,13.6161127654,26.8041601173,31.2995447326,1.10326481466,0.0,1.10326481466
 10/21  09:00:00,81.969886827,3.15058265303,10.4203638332,8.03910308908,26.8041601173,33.5472370403,0.02,0.0,0.02
 10/21  10:00:00,82.6692587989,3.16581998144,14.3096833831,5.79721488593,26.8041601173,32.583940337,1.10346921784,0.0,1.10346921784
 10/21  11:00:00,87.5807189753,3.33521444945,18.6312297346,3.97004193518,26.8041601173,34.8316326447,1.10343949558,0.0,1.10343949558
 10/21  12:00:00,88.0248924467,3.47676841116,21.9519292841,2.23635749976,26.8041601173,33.5472370403,1.1034558389,0.0,1.1034558389
 10/21  13:00:00,84.1637519518,3.44364009498,22.1416780542,0.787387759743,26.8041601173,30.9784458315,1.10342146234,0.0,1.10342146234
 10/21  14:00:00,54.2393579087,3.25793692998,21.4310310084,0.16899855014,8.04124803518,21.3317032909,1.10327950142,0.0,1.10327950142
 10/21  15:00:00,53.586978566,3.15441578289,21.9008926767,0.434674290721,8.04124803518,20.0473076865,1.10323565255,0.0,1.10323565255
 10/21  16:00:00,54.2487804705,3.15058265303,21.5309202326,1.14918286795,8.04124803518,20.3684065876,0.02,0.0,0.02
 10/21  17:00:00,46.2731968911,3.15058265303,19.7818036198,2.64286503549,2.68041601173,18.0090894769,1.10302007536,0.0,1.10302007536
 10/21  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301228735,0.0,1.10301228735
 10/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308765711,0.0,1.10308765711
 10/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294551106,0.0,1.10294551106
 10/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291949109,0.0,1.10291949109
 10/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296858481,0.0,1.10296858481
 10/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291938975,0.0,1.10291938975
 10/22  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295224235,0.0,1.10295224235
 10/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298402207,0.0,1.10298402207
 10/22  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298253201,0.0,1.10298253201
 10/22  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292008242,0.0,1.10292008242
 10/22  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291222267,0.0,1.10291222267
 10/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291995304,0.0,1.10291995304
 10/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294517841,0.0,1.10294517841
 10/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295180958,0.0,1.10295180958
 10/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  06:00:00,89.8053938896,3.15058265303,17.1986088872,27.8396021381,5.36083202345,21.4433280938,1.10309730313,0.0,1.10309730313
 10/23  07:00:00,85.3289455914,3.15058265303,8.16454420398,25.2410929377,16.0824960704,32.6817896323,1.10338051624,0.0,1.10338051624
 10/23  08:00:00,140.486191622,3.27607312,12.6009980301,5.94987978035,48.2474882111,70.4033123869,1.10403857487,0.0,1.10403857487
 10/23  09:00:00,132.052779393,3.16725483035,16.1892915168,2.38556378228,48.2474882111,62.0547409583,2.18826682084,0.0,2.18826682084
 10/23  10:00:00,133.213952796,3.28874909543,20.4206934502,1.12043439313,48.2474882111,60.1281475517,1.10400849162,0.0,1.10400849162
 10/23  11:00:00,138.791435972,3.6782366024,24.3361826827,0.466347423873,48.2474882111,62.0547409583,2.18846924974,0.0,2.18846924974
 10/23  12:00:00,139.523800544,3.79633328818,25.6256433472,0.335503152348,48.2474882111,61.5103924513,2.18947242756,0.0,2.18947242756
 10/23  13:00:00,142.959718842,4.06647751536,26.9770775575,0.0,48.2474882111,63.6602354638,2.1893289122,0.0,2.1893289122
 10/23  14:00:00,138.8138913,3.90241769094,26.5273977524,0.0,48.2474882111,60.1281475517,2.18828242698,0.0,2.18828242698
 10/23  15:00:00,136.651458509,3.61785479653,24.6495278561,0.0,48.2474882111,60.1281475517,1.10387056807,0.0,1.10387056807
 10/23  16:00:00,138.408605783,3.63792110337,23.4967187132,0.0,48.2474882111,63.0180376616,2.18832107735,0.0,2.18832107735
 10/23  17:00:00,124.733303091,3.53594686778,20.8683039093,0.0,37.5258241642,62.7947880557,1.10367594439,0.0,1.10367594439
 10/23  18:00:00,97.5154148653,3.15058265303,16.6168624088,0.113190638262,26.8041601173,36.0181789539,1.10345829195,0.0,1.10345829195
 10/23  19:00:00,94.5148380753,3.15058265303,14.9221241581,1.3761433077,26.8041601173,33.4493877451,1.10327762817,0.0,1.10327762817
 10/23  20:00:00,81.7522022097,3.15058265303,14.8748572083,4.74327046225,16.0824960704,28.0885557216,1.10336659976,0.0,1.10336659976
 10/23  21:00:00,81.7677099902,3.15058265303,14.8727904609,6.0452405945,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295247208,0.0,1.10295247208
 10/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295064318,0.0,1.10295064318
 10/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294965869,0.0,1.10294965869
 10/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304520982,0.0,1.10304520982
 10/24  06:00:00,76.9070338434,3.16666665296,19.3216461411,12.802120838,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  07:00:00,79.6559433293,3.15058265303,12.71282423,15.0198106495,16.0824960704,32.6817896323,1.10345378014,0.0,1.10345378014
 10/24  08:00:00,141.105065639,3.34046621855,13.6815555513,5.42380317741,48.2474882111,70.4033123869,1.10394417228,0.0,1.10394417228
 10/24  09:00:00,130.593086563,3.20584419492,13.3262213177,3.75035178728,48.2474882111,62.0547409583,2.18802768387,0.0,2.18802768387
 10/24  10:00:00,128.069681878,3.17669776641,13.8012824369,2.70762581744,48.2474882111,60.1281475517,1.10412170218,0.0,1.10412170218
 10/24  11:00:00,129.985821348,3.24530848211,14.6173888667,1.81245473567,48.2474882111,62.0547409583,2.18871356821,0.0,2.18871356821
 10/24  12:00:00,130.063509916,3.31840230312,14.9443903519,2.0343965048,48.2474882111,61.5103924513,2.18929535143,0.0,2.18929535143
 10/24  13:00:00,131.121178367,3.34452921664,15.4185868676,0.441898514129,48.2474882111,63.6602354638,3.27386152922,0.0,3.27386152922
 10/24  14:00:00,127.29247322,3.25609997579,15.4434369756,0.208860411867,48.2474882111,60.1281475517,1.10391100943,0.0,1.10391100943
 10/24  15:00:00,127.904643916,3.26473876112,16.0700074956,0.185821802506,48.2474882111,60.1281475517,1.10382797967,0.0,1.10382797967
 10/24  16:00:00,131.887471079,3.36345454332,16.9945404067,0.255510162131,48.2474882111,63.0180376616,2.18837222578,0.0,2.18837222578
 10/24  17:00:00,125.048390302,3.45771368677,17.2436372021,1.55065376627,37.5258241642,62.7947880557,1.10371085144,0.0,1.10371085144
 10/24  18:00:00,101.391722771,3.15058265303,15.1906760488,5.41568490433,26.8041601173,36.0181789539,1.10360545525,0.0,1.10360545525
 10/24  19:00:00,99.5889267786,3.15058265303,14.6626445158,6.70971165327,26.8041601173,33.4493877451,1.10332170085,0.0,1.10332170085
 10/24  20:00:00,85.6869514523,3.15058265303,12.4894607948,11.0634161184,16.0824960704,28.0885557216,1.10332023742,0.0,1.10332023742
 10/24  21:00:00,85.3723061561,3.15058265303,9.53073885459,14.9918883668,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304084083,0.0,1.10304084083
 10/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295204823,0.0,1.10295204823
 10/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295177747,0.0,1.10295177747
 10/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305112214,0.0,1.10305112214
 10/25  06:00:00,102.405896377,3.15058265303,15.5626006532,42.0761128596,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  07:00:00,89.4002223439,3.15058265303,0.75395414742,36.7229597467,16.0824960704,32.6817896323,1.16447318503,0.061104210681,1.10336897435
 10/25  08:00:00,140.068285458,3.30058536831,2.07503340527,16.0334259925,48.2474882111,70.4033123869,2.19897909902,0.0110680816321,2.18791101738
 10/25  09:00:00,124.898829904,3.17583045432,2.14082262074,9.2715075658,48.2474882111,62.0547409583,1.10401275157,0.0,1.10401275157
 10/25  10:00:00,121.448534207,3.15454445703,3.89911714268,6.01079675031,48.2474882111,60.1281475517,2.18834650615,0.0,2.18834650615
 10/25  11:00:00,125.41289527,3.30377926722,6.51659219136,5.2818545475,48.2474882111,62.0547409583,1.10431454143,0.0,1.10431454143
 10/25  12:00:00,128.678271462,3.55040686282,9.15847789628,6.20306594631,48.2474882111,61.5103924513,3.27412410954,0.0,3.27412410954
 10/25  13:00:00,129.28131227,3.7733795769,11.323328332,2.26844059207,48.2474882111,63.6602354638,2.18947442309,0.0,2.18947442309
 10/25  14:00:00,124.654029427,3.6722465451,12.0938303326,0.503876692231,48.2474882111,60.1281475517,1.10392829735,0.0,1.10392829735
 10/25  15:00:00,124.693402035,3.57384423547,12.3866756158,0.348806327212,48.2474882111,60.1281475517,2.18781462441,0.0,2.18781462441
 10/25  16:00:00,127.074499837,3.50428908861,11.8749073925,0.421337389325,48.2474882111,63.0180376616,1.10418480827,0.0,1.10418480827
 10/25  17:00:00,118.317206267,3.49341957316,10.172597246,1.85480380091,37.5258241642,62.7947880557,2.18769143547,0.0,2.18769143547
 10/25  18:00:00,92.3899992071,3.15058265303,5.5735223545,6.03111503436,26.8041601173,36.0181789539,1.10350169002,0.0,1.10350169002
 10/25  19:00:00,93.1927929033,3.15058265303,3.60883209366,11.3673902002,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/25  20:00:00,83.2970657815,3.15058265303,2.55151004481,18.6114811976,16.0824960704,28.0885557216,1.10338761665,0.0,1.10338761665
 10/25  21:00:00,85.4516406342,3.15058265303,1.6088119044,22.993149795,16.0824960704,26.8041601173,1.10305511277,0.0,1.10305511277
 10/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295282193,0.0,1.10295282193
 10/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295244846,0.0,1.10295244846
 10/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295040496,0.0,1.10295040496
 10/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  06:00:00,122.89632518,3.15058265303,13.0036112092,65.1255311064,5.36083202345,21.4433280938,1.10302106428,0.0,1.10302106428
 10/26  07:00:00,102.129413091,3.15058265303,0.0,50.2061046411,16.0824960704,32.6817896323,19.0565862844,19.0365862844,0.02
 10/26  08:00:00,140.384712034,3.28268131512,1.20384812249,17.2389419045,48.2474882111,70.4033123869,6.62154819634,4.43378714537,2.18776105097
 10/26  09:00:00,126.125471056,3.16936115313,3.84297798758,8.80246265158,48.2474882111,62.0547409583,1.10403643331,0.0,1.10403643331
 10/26  10:00:00,124.471100376,3.16480147405,6.95315668318,5.96906636192,48.2474882111,60.1281475517,2.18825208909,0.0,2.18825208909
 10/26  11:00:00,127.342952043,3.32680868643,9.50600747772,4.1994666158,48.2474882111,62.0547409583,2.18881083429,0.0,2.18881083429
 10/26  12:00:00,127.320650138,3.46434881278,8.70713115531,5.38284941351,48.2474882111,61.5103924513,2.18927643824,0.0,2.18927643824
 10/26  13:00:00,129.534324853,3.59465855244,12.132492776,1.89100975603,48.2474882111,63.6602354638,2.18942673002,0.0,2.18942673002
 10/26  14:00:00,125.993621103,3.37434725031,13.8880641003,0.347133895796,48.2474882111,60.1281475517,2.18798951823,0.0,2.18798951823
 10/26  15:00:00,125.401186958,3.31027979158,13.6144232599,0.0924080491867,48.2474882111,60.1281475517,1.10385751479,0.0,1.10385751479
 10/26  16:00:00,128.588645673,3.35585729567,13.8084795343,0.150342876067,48.2474882111,63.0180376616,2.18857038474,0.0,2.18857038474
 10/26  17:00:00,120.947511334,3.44802536499,13.2492509595,1.45384936249,37.5258241642,62.7947880557,1.10365066055,0.0,1.10365066055
