Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/26  18:00:00,97.7246470787,3.15058265303,10.0662631649,6.87302209545,26.8041601173,36.0181789539,1.10351597599,0.0,1.10351597599
 10/26  19:00:00,95.8082740763,3.15058265303,7.90822501729,9.68347844947,26.8041601173,33.4493877451,1.10330106802,0.0,1.10330106802
 10/26  20:00:00,84.3429867425,3.15058265303,7.42568691978,14.7832252836,16.0824960704,28.0885557216,1.10333690594,0.0,1.10333690594
 10/26  21:00:00,85.4392595043,3.15058265303,6.97157607972,17.6180044898,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295267066,0.0,1.10295267066
 10/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295141214,0.0,1.10295141214
 10/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029542259,0.0,1.1029542259
 10/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  06:00:00,96.1707742394,3.15058265303,15.7779930869,35.6255982882,5.36083202345,21.4433280938,1.1030811757,0.0,1.1030811757
 10/27  07:00:00,91.1477924809,3.15058265303,6.17567664246,33.0488073887,16.0824960704,32.6817896323,1.10344969368,0.0,1.10344969368
 10/27  08:00:00,142.24448128,3.29780386348,8.00715002925,12.2802866949,48.2474882111,70.4033123869,1.10402915583,0.0,1.10402915583
 10/27  09:00:00,130.876252757,3.17351205002,8.96373351724,8.4283379263,48.2474882111,62.0547409583,2.18828624409,0.0,2.18828624409
 10/27  10:00:00,127.485448631,3.15121532857,11.534257914,4.41589953143,48.2474882111,60.1281475517,1.1040339113,0.0,1.1040339113
 10/27  11:00:00,131.304186418,3.2155973754,14.7114899009,3.06642987795,48.2474882111,62.0547409583,2.18856465912,0.0,2.18856465912
 10/27  12:00:00,132.494651229,3.28662029811,16.2109930353,3.23071713923,48.2474882111,61.5103924513,2.18918762771,0.0,2.18918762771
 10/27  13:00:00,133.522646978,3.31513425608,17.3376671884,0.953681764573,48.2474882111,63.6602354638,3.27408012755,0.0,3.27408012755
 10/27  14:00:00,129.733641714,3.23271605305,17.5451975165,0.571652287261,48.2474882111,60.1281475517,1.10389420175,0.0,1.10389420175
 10/27  15:00:00,129.538119093,3.24139414531,17.1891017184,0.723547371888,48.2474882111,60.1281475517,1.10399825357,0.0,1.10399825357
 10/27  16:00:00,132.652839201,3.33628390842,16.9029331091,1.13965621632,48.2474882111,63.0180376616,2.1883882461,0.0,2.1883882461
 10/27  17:00:00,125.104078792,3.42692880047,14.7959477365,4.08481660764,37.5258241642,62.7947880557,1.10372567066,0.0,1.10372567066
 10/27  18:00:00,101.06971682,3.15058265303,11.0978779214,9.18647708004,26.8041601173,36.0181789539,1.10362742264,0.0,1.10362742264
 10/27  19:00:00,100.838224628,3.15058265303,11.6944922353,10.9271617829,26.8041601173,33.4493877451,1.10334023951,0.0,1.10334023951
 10/27  20:00:00,90.3352336218,3.15058265303,13.573743265,14.6274158177,16.0824960704,28.0885557216,1.10334558051,0.0,1.10334558051
 10/27  21:00:00,91.5461919241,3.15058265303,15.1033372565,15.5931757328,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309352896,0.0,1.10309352896
 10/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295467167,0.0,1.10295467167
 10/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029552355,0.0,1.1029552355
 10/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304165983,0.0,1.10304165983
 10/28  06:00:00,88.6946043921,3.15058265303,20.0506756369,23.8767458908,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/28  07:00:00,73.816257885,3.15058265303,14.5069757289,24.2085168741,5.36083202345,26.5809105114,1.10313897781,0.0,1.10313897781
 10/28  08:00:00,91.6782623679,3.15058265303,15.860908274,14.5546264969,26.8041601173,31.2995447326,1.10329288195,0.0,1.10329288195
 10/28  09:00:00,91.4204928433,3.15058265303,16.9820496867,10.9280232519,26.8041601173,33.5472370403,1.10353804299,0.0,1.10353804299
 10/28  10:00:00,90.2097771285,3.15058265303,17.7747512765,9.88790265054,26.8041601173,32.583940337,1.10341565045,0.0,1.10341565045
 10/28  11:00:00,90.9659524838,3.15058265303,18.814536294,7.35660068074,26.8041601173,34.8316326447,1.10356414212,0.0,1.10356414212
 10/28  12:00:00,89.7130696269,3.15058265303,20.8700978383,5.33255188392,26.8041601173,33.5472370403,1.10343397323,0.0,1.10343397323
 10/28  13:00:00,87.80888501,3.15058265303,22.8930955939,3.97416072018,26.8041601173,30.9784458315,0.02,0.0,0.02
 10/28  14:00:00,62.0417486713,3.15058265303,23.1956730396,6.31410155845,8.04124803518,21.3317032909,1.10340521992,0.0,1.10340521992
 10/28  15:00:00,61.4605846412,3.15058265303,22.0173586035,8.19564756894,8.04124803518,20.0473076865,1.10322662489,0.0,1.10322662489
 10/28  16:00:00,63.2421447808,3.15058265303,20.511502671,11.1619647399,8.04124803518,20.3684065876,1.10328885427,0.0,1.10328885427
 10/28  17:00:00,63.4627819293,3.15058265303,17.8966993402,19.2502210199,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/28  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030196701,0.0,1.1030196701
 10/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302420045,0.0,1.10302420045
 10/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295515133,0.0,1.10295515133
 10/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029241454,0.0,1.1029241454
 10/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291225221,0.0,1.10291225221
 10/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292056859,0.0,1.10292056859
 10/29  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292215269,0.0,1.10292215269
 10/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298775758,0.0,1.10298775758
 10/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309779272,0.0,1.10309779272
 10/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029230993,0.0,1.1029230993
 10/29  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292384962,0.0,1.10292384962
 10/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302621331,0.0,1.10302621331
 10/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292060378,0.0,1.10292060378
 10/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295679865,0.0,1.10295679865
 10/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301133962,0.0,1.10301133962
 10/30  06:00:00,163.464262899,3.15058265303,11.9376898176,106.759390217,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  07:00:00,132.791484431,3.15058265303,0.0,80.8681759816,16.0824960704,32.6817896323,22.9292148381,21.8259633156,1.10325152255
 10/30  08:00:00,164.730805926,3.15536629793,0.0,42.9161989359,48.2474882111,70.4033123869,12.781685832,10.5937758023,2.18791002967
 10/30  09:00:00,146.432232073,3.15058265303,0.637462205294,32.3335179515,48.2474882111,62.0547409583,1.95827039294,0.854240055739,1.1040303372
 10/30  10:00:00,139.938769235,3.15058265303,2.9311632547,25.4729474707,48.2474882111,60.1281475517,2.18827669968,0.0,2.18827669968
 10/30  11:00:00,137.339338461,3.15058265303,5.15773293629,18.7203536079,48.2474882111,62.0547409583,2.18862710342,0.0,2.18862710342
 10/30  12:00:00,140.03202813,3.1642597722,6.70686531658,20.3945822847,48.2474882111,61.5103924513,2.18942060333,0.0,2.18942060333
 10/30  13:00:00,133.309746529,3.19769731345,7.36387183992,10.8320136068,48.2474882111,63.6602354638,2.18923035482,0.0,2.18923035482
 10/30  14:00:00,126.445985121,3.15420126332,8.82783135788,6.07987664316,48.2474882111,60.1281475517,2.18826576752,0.0,2.18826576752
 10/30  15:00:00,126.02142307,3.16239608791,10.492956086,3.98199503924,48.2474882111,60.1281475517,1.103976016,0.0,1.103976016
 10/30  16:00:00,129.961159297,3.24717828144,11.7125544252,3.72746062368,48.2474882111,63.0180376616,2.18862422099,0.0,2.18862422099
 10/30  17:00:00,123.203539501,3.33873122054,10.3262011504,6.74222148254,37.5258241642,62.7947880557,1.10365666342,0.0,1.10365666342
 10/30  18:00:00,103.964546657,3.15058265303,5.50886624108,17.6703185971,26.8041601173,36.0181789539,1.10354664086,0.0,1.10354664086
 10/30  19:00:00,105.967116681,3.15058265303,4.12279827806,23.6277477939,26.8041601173,33.4493877451,1.1032822404,0.0,1.1032822404
 10/30  20:00:00,98.0718141441,3.15058265303,1.54335951113,34.3943800938,16.0824960704,28.0885557216,1.6029030698,0.499517692327,1.10338537747
 10/30  21:00:00,99.5951202741,3.15058265303,0.18559164603,38.5598496933,16.0824960704,26.8041601173,0.805539289003,0.785539289003,0.02
 10/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295420776,0.0,1.10295420776
 10/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295658858,0.0,1.10295658858
 10/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295729939,0.0,1.10295729939
 10/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306481304,0.0,1.10306481304
 10/31  06:00:00,155.671283303,3.15058265303,11.3389700312,99.565130407,5.36083202345,21.4433280938,0.0327943106802,0.0127943106802,0.02
 10/31  07:00:00,126.005768922,3.15058265303,0.0,71.6151271386,16.0824960704,32.6817896323,33.0274809063,31.9240546658,1.10342624048
 10/31  08:00:00,150.474020028,3.21518263177,0.15530554844,28.4442911561,48.2474882111,70.4033123869,12.7908074016,11.6867456169,1.10406178469
 10/31  09:00:00,131.536012109,3.15058265303,1.47372357612,16.6010366165,48.2474882111,62.0547409583,2.76646769538,0.578138250287,2.1883294451
 10/31  10:00:00,128.129198808,3.1685562181,5.04680300928,11.5297637236,48.2474882111,60.1281475517,2.18823694076,0.0,2.18823694076
 10/31  11:00:00,130.376127699,3.3396474206,8.35662015843,8.36919085609,48.2474882111,62.0547409583,2.1886875042,0.0,2.1886875042
 10/31  12:00:00,134.34932181,3.54442433394,11.2805920068,9.75798471276,48.2474882111,61.5103924513,2.18960892675,0.0,2.18960892675
 10/31  13:00:00,134.007300485,3.74827208282,13.7767025825,4.56616205114,48.2474882111,63.6602354638,2.18945175915,0.0,2.18945175915
 10/31  14:00:00,128.364490455,3.64566434459,14.8419566033,1.49279365015,48.2474882111,60.1281475517,1.1040693781,0.0,1.1040693781
 10/31  15:00:00,127.966462035,3.54199080407,15.243217584,0.79717779026,48.2474882111,60.1281475517,2.18796128086,0.0,2.18796128086
 10/31  16:00:00,130.132983152,3.46050262971,14.5847000725,0.813814482589,48.2474882111,63.0180376616,2.18871480735,0.0,2.18871480735
 10/31  17:00:00,121.300311817,3.43253965846,12.9731846663,2.09820184474,37.5258241642,62.7947880557,1.10374021213,0.0,1.10374021213
 10/31  18:00:00,97.3270215395,3.15058265303,9.72198203295,6.81967768824,26.8041601173,36.0181789539,1.10348235677,0.0,1.10348235677
 10/31  19:00:00,97.2827711045,3.15058265303,7.35585635632,11.7103441386,26.8041601173,33.4493877451,1.10328105382,0.0,1.10328105382
 10/31  20:00:00,86.3005374186,3.15058265303,4.46183076285,19.7046321166,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/31  21:00:00,88.1788131576,3.15058265303,2.7460263888,24.583107834,16.0824960704,26.8041601173,1.1032239621,0.0,1.1032239621
 10/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295730451,0.0,1.10295730451
 10/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295798976,0.0,1.10295798976
 11/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295557525,0.0,1.10295557525
 11/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  06:00:00,108.345823209,3.15058265303,14.8166328847,48.7620074597,5.36083202345,21.4433280938,1.10307312161,0.0,1.10307312161
 11/01  07:00:00,99.9205634794,3.15058265303,4.04424684654,41.4856748498,16.0824960704,32.6817896323,1.10346898906,0.0,1.10346898906
 11/01  08:00:00,145.998697878,3.2230244009,5.56813958203,18.5482932027,48.2474882111,70.4033123869,1.10407690544,0.0,1.10407690544
 11/01  09:00:00,129.253196496,3.15058265303,6.4193600133,9.37258456584,48.2474882111,62.0547409583,2.18821366738,0.0,2.18821366738
 11/01  10:00:00,126.867350657,3.15849559847,9.69975227699,5.62502692444,48.2474882111,60.1281475517,1.10426320065,0.0,1.10426320065
 11/01  11:00:00,131.600693123,3.36482116135,13.6298845839,4.29531811399,48.2474882111,62.0547409583,2.18881009947,0.0,2.18881009947
 11/01  12:00:00,134.64670993,3.64094539649,16.7741572051,4.46528657146,48.2474882111,61.5103924513,3.27421510005,0.0,3.27421510005
 11/01  13:00:00,135.868584189,3.88168757752,18.9311520118,1.13958083078,48.2474882111,63.6602354638,2.18942265851,0.0,2.18942265851
 11/01  14:00:00,131.613887525,3.76500195064,19.3917382209,0.0730714965389,48.2474882111,60.1281475517,1.10391883527,0.0,1.10391883527
 11/01  15:00:00,131.381461483,3.63361761642,19.3637680094,0.0,48.2474882111,60.1281475517,2.1880225779,0.0,2.1880225779
 11/01  16:00:00,133.330116754,3.5229361599,18.5332146272,0.0,48.2474882111,63.0180376616,1.10424168513,0.0,1.10424168513
 11/01  17:00:00,123.146926313,3.41212146168,16.0561940826,0.882225121672,37.5258241642,62.7947880557,2.18784331593,0.0,2.18784331593
 11/01  18:00:00,96.9436988352,3.15058265303,12.7906281668,3.36770885011,26.8041601173,36.0181789539,1.10347482513,0.0,1.10347482513
 11/01  19:00:00,96.1079732125,3.15058265303,10.6052044331,7.28619816998,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/01  20:00:00,84.3832029735,3.15058265303,8.32959325445,13.9195351799,16.0824960704,28.0885557216,1.10336338414,0.0,1.10336338414
 11/01  21:00:00,85.7216083035,3.15058265303,6.96952843471,17.9024009341,16.0824960704,26.8041601173,1.10307575278,0.0,1.10307575278
 11/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295717429,0.0,1.10295717429
 11/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295367032,0.0,1.10295367032
 11/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295888614,0.0,1.10295888614
 11/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  06:00:00,110.831414382,3.15058265303,14.7440896135,51.3201419041,5.36083202345,21.4433280938,1.10303134095,0.0,1.10303134095
 11/02  07:00:00,96.2532663197,3.15058265303,0.558210654979,41.3044138817,16.0824960704,32.6817896323,2.24304592134,1.139580424,1.10346549734
 11/02  08:00:00,139.207454484,3.22606215601,4.62359634339,12.6985552922,48.2474882111,70.4033123869,1.10395291585,0.0,1.10395291585
 11/02  09:00:00,127.321736653,3.15058265303,7.29315033087,6.56733440597,48.2474882111,62.0547409583,2.18818853171,0.0,2.18818853171
 11/02  10:00:00,125.871006025,3.18950485306,9.70844789586,4.58897741877,48.2474882111,60.1281475517,1.1042342506,0.0,1.1042342506
 11/02  11:00:00,129.378681747,3.42503610319,12.8267819936,2.81619438659,48.2474882111,62.0547409583,2.18858288101,0.0,2.18858288101
 11/02  12:00:00,132.795872847,3.68394368222,16.7220526135,2.62355579432,48.2474882111,61.5103924513,2.18929666936,0.0,2.18929666936
 11/02  13:00:00,135.821319961,3.90086843425,19.60022423,0.40406352767,48.2474882111,63.6602354638,3.27408812207,0.0,3.27408812207
 11/02  14:00:00,132.087169763,3.7728975924,19.9301963138,0.0,48.2474882111,60.1281475517,1.10401082945,0.0,1.10401082945
 11/02  15:00:00,132.431057352,3.63341694245,20.4135645531,0.0,48.2474882111,60.1281475517,2.18785394798,0.0,2.18785394798
 11/02  16:00:00,133.640473428,3.46681024374,18.8996972173,0.0,48.2474882111,63.0180376616,1.1044169412,0.0,1.1044169412
 11/02  17:00:00,125.81773959,3.40053956971,17.1187513103,0.0347297296158,37.5258241642,62.7947880557,2.18766989306,0.0,2.18766989306
 11/02  18:00:00,97.7635728344,3.15058265303,14.5833753462,2.39483566992,26.8041601173,36.0181789539,1.10352119274,0.0,1.10352119274
 11/02  19:00:00,96.3139895811,3.15058265303,12.607285906,5.4901330656,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/02  20:00:00,83.0706664869,3.15058265303,10.2548663416,10.6817256062,16.0824960704,28.0885557216,1.10331435992,0.0,1.10331435992
 11/02  21:00:00,83.9260095559,3.15058265303,9.17627609461,13.9000545266,16.0824960704,26.8041601173,1.10305606137,0.0,1.10305606137
 11/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295889454,0.0,1.10295889454
 11/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295820272,0.0,1.10295820272
 11/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295912833,0.0,1.10295912833
 11/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  06:00:00,98.1873214995,3.15058265303,15.9015523397,37.5185862954,5.36083202345,21.4433280938,1.10303162542,0.0,1.10303162542
 11/03  07:00:00,93.4435452349,3.15058265303,7.45213904899,31.6007644028,16.0824960704,32.6817896323,1.10341795208,0.0,1.10341795208
 11/03  08:00:00,144.280155875,3.23509872546,11.870073211,10.5157432461,48.2474882111,70.4033123869,1.10409641818,0.0,1.10409641818
 11/03  09:00:00,134.067453885,3.15058265303,16.8416885625,3.76451340621,48.2474882111,62.0547409583,2.18833353488,0.0,2.18833353488
 11/03  10:00:00,133.168324866,3.15058265303,19.4353033069,2.19836304933,48.2474882111,60.1281475517,1.10418343596,0.0,1.10418343596
 11/03  11:00:00,136.535792059,3.22314893684,21.8771929805,1.12478087846,48.2474882111,62.0547409583,2.1887642268,0.0,2.1887642268
 11/03  12:00:00,138.605321483,3.27986318269,24.5152194194,1.0439181241,48.2474882111,61.5103924513,2.18968294919,0.0,2.18968294919
 11/03  13:00:00,140.505019125,3.29374124378,25.0869700694,0.20814404333,48.2474882111,63.6602354638,3.2743023187,0.0,3.2743023187
 11/03  14:00:00,138.393504064,3.42440162727,26.5850265801,0.0,48.2474882111,60.1281475517,1.10398423785,0.0,1.10398423785
 11/03  15:00:00,137.388207093,3.34032336143,25.6638078749,0.0,48.2474882111,60.1281475517,2.1878094527,0.0,2.1878094527
 11/03  16:00:00,138.887695487,3.31285150949,24.3008780106,0.0,48.2474882111,63.0180376616,1.10439885018,0.0,1.10439885018
 11/03  17:00:00,132.241284467,3.39331920267,23.5842462834,0.0,37.5258241642,62.7947880557,2.1876436563,0.0,2.1876436563
 11/03  18:00:00,103.712833048,3.15058265303,21.031842684,1.89562854588,26.8041601173,36.0181789539,1.10351211655,0.0,1.10351211655
 11/03  19:00:00,101.429233442,3.15058265303,19.0078828989,4.20477993381,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/03  20:00:00,86.6914422967,3.15058265303,17.0685329699,7.48883478758,16.0824960704,28.0885557216,1.10341200768,0.0,1.10341200768
 11/03  21:00:00,86.2231881127,3.15058265303,15.8534822801,9.52002689785,16.0824960704,26.8041601173,1.10306978725,0.0,1.10306978725
 11/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029593329,0.0,1.1029593329
 11/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295979905,0.0,1.10295979905
 11/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295529242,0.0,1.10295529242
 11/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  06:00:00,83.5383741731,3.15058265303,20.0297108991,18.7414804096,5.36083202345,21.4433280938,1.10303228206,0.0,1.10303228206
 11/04  07:00:00,71.2393422933,3.15058265303,14.6177052744,19.0535384035,5.36083202345,26.5809105114,0.02,0.0,0.02
 11/04  08:00:00,88.0676004999,3.15058265303,15.3595573966,11.4453155062,26.8041601173,31.2995447326,1.10334410254,0.0,1.10334410254
 11/04  09:00:00,90.0257391038,3.15058265303,15.8657024255,10.6496167736,26.8041601173,33.5472370403,1.10357580062,0.0,1.10357580062
 11/04  10:00:00,88.7020814995,3.15058265303,16.4138148194,9.74114347865,26.8041601173,32.583940337,1.10347710109,0.0,1.10347710109
 11/04  11:00:00,90.1747159719,3.15058265303,16.5984557987,8.78144466404,26.8041601173,34.8316326447,1.10361757313,0.0,1.10361757313
 11/04  12:00:00,88.76862426,3.15058265303,16.3942273185,8.86397703683,26.8041601173,33.5472370403,1.10351825075,0.0,1.10351825075
 11/04  13:00:00,86.3753391564,3.15058265303,17.0816928153,8.3520176452,26.8041601173,30.9784458315,1.10344547739,0.0,1.10344547739
 11/04  14:00:00,63.9009552328,3.15058265303,16.6113581699,14.7576229897,8.04124803518,21.3317032909,1.1032944348,0.0,1.1032944348
 11/04  15:00:00,67.700583649,3.15058265303,16.5874871391,19.865518041,8.04124803518,20.0473076865,0.02,0.0,0.02
 11/04  16:00:00,71.259835356,3.15058265303,18.3204423912,21.3707155949,8.04124803518,20.3684065876,1.10329805475,0.0,1.10329805475
 11/04  17:00:00,74.9288550219,3.15058265303,19.2216688622,26.9239912572,2.68041601173,18.0090894769,1.10302895858,0.0,1.10302895858
 11/04  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303312528,0.0,1.10303312528
 11/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030944668,0.0,1.1030944668
 11/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029602795,0.0,1.1029602795
 11/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291968419,0.0,1.10291968419
 11/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302088124,0.0,1.10302088124
 11/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292322641,0.0,1.10292322641
 11/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295960379,0.0,1.10295960379
 11/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029964727,0.0,1.1029964727
 11/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299634605,0.0,1.10299634605
 11/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292730492,0.0,1.10292730492
 11/05  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292716006,0.0,1.10292716006
 11/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293518011,0.0,1.10293518011
 11/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292777864,0.0,1.10292777864
 11/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296144931,0.0,1.10296144931
 11/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295680913,0.0,1.10295680913
 11/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  07:00:00,111.615700497,3.15058265303,14.5442513332,64.6409329663,5.36083202345,21.4433280938,1.10303529093,0.0,1.10303529093
 11/06  08:00:00,103.616277354,3.15058265303,2.31999869792,49.3729702064,16.0824960704,32.6817896323,0.02,0.0,0.02
 11/06  09:00:00,148.517068173,3.15319434644,3.75895124322,22.9456818913,48.2474882111,70.4033123869,2.18787017176,0.0,2.18787017176
 11/06  10:00:00,133.8955572,3.15058265303,4.63571469267,15.7985905906,48.2474882111,62.0547409583,2.1882865829,0.0,2.1882865829
 11/06  11:00:00,130.170802117,3.15058265303,5.71773616209,12.9184074449,48.2474882111,60.1281475517,1.10418496144,0.0,1.10418496144
 11/06  12:00:00,129.667544109,3.15058265303,6.80820699604,9.39808519625,48.2474882111,62.0547409583,2.18918209067,0.0,2.18918209067
 11/06  13:00:00,130.691249502,3.1581812804,8.43416289447,9.33258457074,48.2474882111,61.5103924513,2.18976673599,0.0,2.18976673599
 11/06  14:00:00,129.091161507,3.1888501458,9.49342663993,4.49272095275,48.2474882111,63.6602354638,3.2741843136,0.0,3.2741843136
 11/06  15:00:00,124.191262702,3.15058265303,9.73688868183,2.91971551055,48.2474882111,60.1281475517,1.10405432293,0.0,1.10405432293
 11/06  16:00:00,124.170703287,3.15058265303,9.61625721589,3.01978756161,48.2474882111,60.1281475517,2.18797027065,0.0,2.18797027065
 11/06  17:00:00,132.696135535,3.21282810539,8.95155280569,4.32312199004,48.2474882111,63.0180376616,1.10424126571,0.0,1.10424126571
 11/06  18:00:00,135.643087588,3.28779817446,7.25085377342,9.97138332656,37.5258241642,62.7947880557,2.18784416009,0.0,2.18784416009
 11/06  19:00:00,103.976513684,3.15058265303,3.76591678945,19.4252350762,26.8041601173,36.0181789539,1.10349721968,0.0,1.10349721968
 11/06  20:00:00,104.500195378,3.15058265303,2.1355057079,24.1481190606,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/06  21:00:00,95.1942238506,3.15058265303,1.50500176547,31.555147546,16.0824960704,28.0885557216,1.10338975389,0.0,1.10338975389
 11/06  22:00:00,96.8743532826,3.15058265303,0.56009838215,35.4645759657,16.0824960704,26.8041601173,1.31135071068,0.208257551101,1.10309315958
 11/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296169505,0.0,1.10296169505
 11/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295929986,0.0,1.10295929986
 11/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296240435,0.0,1.10296240435
 11/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  07:00:00,129.841116038,3.15058265303,11.9377814151,85.4728184248,5.36083202345,21.4433280938,1.1030380251,0.0,1.1030380251
 11/07  08:00:00,105.519418012,3.15058265303,0.0266219631654,53.569487599,16.0824960704,32.6817896323,14.6901261758,13.5866827886,1.10344338714
 11/07  09:00:00,143.065805615,3.17873442282,3.19628726134,18.0315432391,48.2474882111,70.4033123869,1.26165082221,0.157561515766,1.10408930644
 11/07  10:00:00,131.454820196,3.15498434202,7.64747723582,10.3416893545,48.2474882111,62.0547409583,2.18825266296,0.0,2.18825266296
 11/07  11:00:00,130.425231559,3.28905747629,11.8687996361,6.88329858948,48.2474882111,60.1281475517,1.10417080103,0.0,1.10417080103
 11/07  12:00:00,134.435358444,3.4969051663,15.6356595474,4.99212446696,48.2474882111,62.0547409583,2.18897378192,0.0,2.18897378192
 11/07  13:00:00,135.782677747,3.62399806119,18.3650086593,4.02735026961,48.2474882111,61.5103924513,3.27429034885,0.0,3.27429034885
 11/07  14:00:00,135.593316754,3.69544057376,19.5282517756,0.453460635265,48.2474882111,63.6602354638,2.18948452821,0.0,2.18948452821
 11/07  15:00:00,130.720465443,3.46280581541,18.6512572648,0.222326505515,48.2474882111,60.1281475517,1.10409699337,0.0,1.10409699337
 11/07  16:00:00,129.666005196,3.26824374538,17.8481031925,0.165582400833,48.2474882111,60.1281475517,2.18806995769,0.0,2.18806995769
 11/07  17:00:00,135.846431699,3.26632779572,15.7413923933,0.630078876689,48.2474882111,63.0180376616,2.18893304746,0.0,2.18893304746
 11/07  18:00:00,135.080494225,3.34041524185,13.3601813375,3.24684533217,37.5258241642,62.7947880557,1.10370619904,0.0,1.10370619904
 11/07  19:00:00,100.529331447,3.15058265303,11.382640988,8.3613286412,26.8041601173,36.0181789539,1.10359053303,0.0,1.10359053303
 11/07  20:00:00,99.6470687557,3.15058265303,11.5087880543,9.92171009186,26.8041601173,33.4493877451,1.1033081852,0.0,1.1033081852
 11/07  21:00:00,87.6591676243,3.15058265303,11.8231345741,13.7019585111,16.0824960704,28.0885557216,1.10335657758,0.0,1.10335657758
 11/07  22:00:00,88.3005303081,3.15058265303,12.4992969341,14.9515544392,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295965563,0.0,1.10295965563
 11/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296309182,0.0,1.10296309182
 11/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295918332,0.0,1.10295918332
 11/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307108618,0.0,1.10307108618
 11/08  07:00:00,73.3234754025,3.15058265303,18.0574365243,22.8355226804,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  08:00:00,86.1289383295,3.15058265303,13.1180998178,21.0875300619,16.0824960704,32.6817896323,1.10344806856,0.0,1.10344806856
 11/08  09:00:00,143.297511029,3.24056636238,14.9971695228,6.40053445202,48.2474882111,70.4033123869,1.10412746092,0.0,1.10412746092
 11/08  10:00:00,133.377953302,3.15058265303,16.6021200024,3.3145813835,48.2474882111,62.0547409583,2.18831211135,0.0,2.18831211135
 11/08  11:00:00,131.860691844,3.15058265303,18.6888480859,1.63718524799,48.2474882111,60.1281475517,2.18831033547,0.0,2.18831033547
 11/08  12:00:00,134.387822208,3.16331065744,20.3174098167,0.596432470267,48.2474882111,62.0547409583,2.1891061887,0.0,2.1891061887
 11/08  13:00:00,135.989358674,3.23089504309,22.4506185257,0.541524349047,48.2474882111,61.5103924513,2.18983646452,0.0,2.18983646452
 11/08  14:00:00,138.501529451,3.26988844157,23.3154772403,0.0,48.2474882111,63.6602354638,2.18948642031,0.0,2.18948642031
 11/08  15:00:00,135.369978126,3.24725455673,23.7386477124,0.0,48.2474882111,60.1281475517,2.18829150869,0.0,2.18829150869
 11/08  16:00:00,135.174656851,3.2528288059,23.5377521885,0.0,48.2474882111,60.1281475517,1.10392713613,0.0,1.10392713613
 11/08  17:00:00,141.209760997,3.30525224026,21.6958761236,0.0,48.2474882111,63.0180376616,2.18864126124,0.0,2.18864126124
 11/08  18:00:00,139.331294342,3.38041006853,20.1512941784,0.666537781238,37.5258241642,62.7947880557,1.10374650408,0.0,1.10374650408
 11/08  19:00:00,102.101572013,3.15058265303,17.1020208077,4.21418938722,26.8041601173,36.0181789539,1.1036705053,0.0,1.1036705053
 11/08  20:00:00,100.070270478,3.15058265303,15.2498242245,6.60387564402,26.8041601173,33.4493877451,1.10340135322,0.0,1.10340135322
 11/08  21:00:00,86.4764802353,3.15058265303,12.6667160189,11.6756896772,16.0824960704,28.0885557216,1.10341782215,0.0,1.10341782215
 11/08  22:00:00,86.9154403666,3.15058265303,10.1280464551,15.9377149767,16.0824960704,26.8041601173,1.10306267726,0.0,1.10306267726
 11/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296289014,0.0,1.10296289014
 11/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296295586,0.0,1.10296295586
 11/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296359055,0.0,1.10296359055
 11/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  07:00:00,84.3126203972,3.15058265303,17.0943557499,34.7877484496,5.36083202345,21.4433280938,1.10303308337,0.0,1.10303308337
 11/09  08:00:00,88.8342451233,3.15058265303,9.07354292621,27.8373937473,16.0824960704,32.6817896323,0.02,0.0,0.02
 11/09  09:00:00,143.172217269,3.23639614403,11.6736082494,9.60297218375,48.2474882111,70.4033123869,2.1879864245,0.0,2.1879864245
 11/09  10:00:00,133.031007232,3.15058265303,13.4870483357,6.08270697972,48.2474882111,62.0547409583,2.18829848834,0.0,2.18829848834
 11/09  11:00:00,130.827739577,3.15058265303,15.0321496681,4.2609313985,48.2474882111,60.1281475517,1.10420489675,0.0,1.10420489675
 11/09  12:00:00,134.062306621,3.15845802492,17.923281851,2.66989748197,48.2474882111,62.0547409583,2.18887326075,0.0,2.18887326075
 11/09  13:00:00,136.980133845,3.22119593724,21.7422612783,2.25035587337,48.2474882111,61.5103924513,2.18941347949,0.0,2.18941347949
 11/09  14:00:00,138.530673445,3.24449916651,22.6761331833,0.693877325879,48.2474882111,63.6602354638,3.27443363672,0.0,3.27443363672
 11/09  15:00:00,134.2979867,3.16529927871,22.0642683085,0.68434325644,48.2474882111,60.1281475517,1.10395515085,0.0,1.10395515085
 11/09  16:00:00,134.478111767,3.17184007927,22.2144607558,0.707735075096,48.2474882111,60.1281475517,2.18798842004,0.0,2.18798842004
 11/09  17:00:00,142.881430124,3.25895246655,22.3439897691,1.06985525513,48.2474882111,63.0180376616,2.18867050165,0.0,2.18867050165
 11/09  18:00:00,143.91949263,3.34513698833,22.0374301212,3.40387320683,37.5258241642,62.7947880557,1.10374055101,0.0,1.10374055101
 11/09  19:00:00,107.119986115,3.15058265303,19.8033690255,6.53125527075,26.8041601173,36.0181789539,1.10349581631,0.0,1.10349581631
 11/09  20:00:00,106.290460421,3.15058265303,20.9368763694,7.13701344209,26.8041601173,33.4493877451,1.10330328647,0.0,1.10330328647
 11/09  21:00:00,94.8141543051,3.15058265303,22.2330806692,10.4469990968,16.0824960704,28.0885557216,1.10336197459,0.0,1.10336197459
 11/09  22:00:00,94.8856997879,3.15058265303,21.9466343999,12.0893864532,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296037372,0.0,1.10296037372
 11/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296441285,0.0,1.10296441285
 11/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296369163,0.0,1.10296369163
 11/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306418911,0.0,1.10306418911
 11/10  07:00:00,68.7465184364,3.15058265303,23.7297047999,12.5862974388,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  08:00:00,86.1404663447,3.15058265303,22.847087447,11.3700704479,16.0824960704,32.6817896323,1.10347904204,0.0,1.10347904204
 11/10  09:00:00,148.886047427,3.26205654979,24.8048231967,2.15992698838,48.2474882111,70.4033123869,1.10404356826,0.0,1.10404356826
 11/10  10:00:00,139.908772048,3.15137350561,25.6457488043,0.800980474976,48.2474882111,62.0547409583,2.18839167173,0.0,2.18839167173
 11/10  11:00:00,137.199891976,3.15058265303,25.4374442262,0.227789239999,48.2474882111,60.1281475517,2.1884139383,0.0,2.1884139383
 11/10  12:00:00,136.037406282,3.18105270462,22.5055841334,0.0401001806583,48.2474882111,62.0547409583,2.18900715912,0.0,2.18900715912
 11/10  13:00:00,134.015553003,3.31931427687,20.8539062601,0.0760117098326,48.2474882111,61.5103924513,2.18976868511,0.0,2.18976868511
 11/10  14:00:00,135.530199969,3.35759352335,20.2564426762,0.0,48.2474882111,63.6602354638,2.1897523577,0.0,2.1897523577
 11/10  15:00:00,130.841131382,3.23102724752,19.2260282779,0.0,48.2474882111,60.1281475517,2.18826133782,0.0,2.18826133782
 11/10  16:00:00,129.846035006,3.21470593767,18.2472532115,0.0,48.2474882111,60.1281475517,1.10391828509,0.0,1.10391828509
 11/10  17:00:00,136.151126733,3.30630877316,16.6084517418,0.0277335846021,48.2474882111,63.0180376616,2.18862631992,0.0,2.18862631992
 11/10  18:00:00,134.814690198,3.38641143054,15.0215033388,1.27372311432,37.5258241642,62.7947880557,1.10375318743,0.0,1.10375318743
 11/10  19:00:00,98.4128083411,3.15058265303,11.8677144495,5.75973207328,26.8041601173,36.0181789539,1.10368129589,0.0,1.10368129589
 11/10  20:00:00,95.3958427729,3.15058265303,8.76058226703,8.41868989638,26.8041601173,33.4493877451,1.10341281672,0.0,1.10341281672
 11/10  21:00:00,83.613375865,3.15058265303,6.27800035866,15.2013009672,16.0824960704,28.0885557216,1.10343227176,0.0,1.10343227176
 11/10  22:00:00,85.3918206272,3.15058265303,5.45348658344,19.088655109,16.0824960704,26.8041601173,1.10307036289,0.0,1.10307036289
 11/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294608341,0.0,1.10294608341
 11/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292715859,0.0,1.10292715859
 11/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302579485,0.0,1.10302579485
 11/11  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292643913,0.0,1.10292643913
 11/11  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292117693,0.0,1.10292117693
 11/11  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299717203,0.0,1.10299717203
 11/11  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300013058,0.0,1.10300013058
 11/11  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293138555,0.0,1.10293138555
 11/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293061274,0.0,1.10293061274
 11/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297921672,0.0,1.10297921672
 11/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293031324,0.0,1.10293031324
 11/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292842842,0.0,1.10292842842
 11/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303281736,0.0,1.10303281736
 11/12  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296513703,0.0,1.10296513703
 11/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293143607,0.0,1.10293143607
 11/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311184905,0.0,1.10311184905
 11/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292846076,0.0,1.10292846076
 11/12  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293135586,0.0,1.10293135586
 11/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293043475,0.0,1.10293043475
 11/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293045863,0.0,1.10293045863
 11/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296653868,0.0,1.10296653868
 11/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029628431,0.0,1.1029628431
 11/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308226272,0.0,1.10308226272
 11/13  07:00:00,105.964643541,3.15058265303,16.4698603519,54.5969336581,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/13  08:00:00,92.9686048354,3.15058265303,7.55332045439,33.4919759313,16.0824960704,32.6817896323,1.10343153259,0.0,1.10343153259
 11/13  09:00:00,142.249126793,3.1650735522,12.0274492073,8.39736334179,48.2474882111,70.4033123869,1.10414674364,0.0,1.10414674364
 11/13  10:00:00,133.225949679,3.18748904815,14.3047158262,5.42307554114,48.2474882111,62.0547409583,2.1883598543,0.0,2.1883598543
 11/13  11:00:00,132.857940262,3.4172608378,17.1441324493,3.91247111836,48.2474882111,60.1281475517,2.18841585659,0.0,2.18841585659
 11/13  12:00:00,135.372071277,3.61033611906,18.6188135308,2.83225236383,48.2474882111,62.0547409583,2.18929241989,0.0,2.18929241989
