Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/13  13:00:00,135.49855421,3.71322401215,19.5046144697,2.51439497187,48.2474882111,61.5103924513,2.18972580331,0.0,2.18972580331
 11/13  14:00:00,136.211558406,3.82755781673,20.4284914926,0.0393453273857,48.2474882111,63.6602354638,2.18966765712,0.0,2.18966765712
 11/13  15:00:00,131.966280676,3.61740253395,19.9648022848,0.0,48.2474882111,60.1281475517,2.18843185648,0.0,2.18843185648
 11/13  16:00:00,130.958561976,3.41312908481,19.1613570341,0.0,48.2474882111,60.1281475517,1.10391416831,0.0,1.10391416831
 11/13  17:00:00,136.532207677,3.29115196813,16.900579759,0.131843316423,48.2474882111,63.0180376616,2.18880711346,0.0,2.18880711346
 11/13  18:00:00,134.867958321,3.33551870658,14.5659259338,1.83346136683,37.5258241642,62.7947880557,2.1878032496,0.0,2.1878032496
 11/13  19:00:00,99.1030613745,3.15058265303,11.0546789666,7.26302058964,26.8041601173,36.0181789539,1.10360678961,0.0,1.10360678961
 11/13  20:00:00,98.5348487782,3.15058265303,9.30795337989,11.0103247889,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/13  21:00:00,87.0000031304,3.15058265303,7.82865266264,17.0372759286,16.0824960704,28.0885557216,1.10339984413,0.0,1.10339984413
 11/13  22:00:00,88.3395467524,3.15058265303,6.42697111329,21.0628967044,16.0824960704,26.8041601173,1.10310345688,0.0,1.10310345688
 11/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296586262,0.0,1.10296586262
 11/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296729071,0.0,1.10296729071
 11/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296602428,0.0,1.10296602428
 11/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  07:00:00,103.341500788,3.15058265303,14.736611606,53.7070396509,5.36083202345,21.4433280938,1.10307703178,0.0,1.10307703178
 11/14  08:00:00,85.7425176434,3.15058265303,2.43502481897,31.3841843747,16.0824960704,32.6817896323,1.35945207628,0.255940538027,1.10351153825
 11/14  09:00:00,139.596422023,3.22154804885,8.79046739604,8.92516588576,48.2474882111,70.4033123869,1.10409830965,0.0,1.10409830965
 11/14  10:00:00,132.035821494,3.24873351292,12.8535297254,5.62288899225,48.2474882111,62.0547409583,2.18844075271,0.0,2.18844075271
 11/14  11:00:00,133.124942053,3.5366449182,17.413355602,3.79086567572,48.2474882111,60.1281475517,2.18835576417,0.0,2.18835576417
 11/14  12:00:00,137.555576925,3.75996110601,21.224504207,2.26044234897,48.2474882111,62.0547409583,2.18900270456,0.0,2.18900270456
 11/14  13:00:00,139.269419341,3.88233065159,24.2659363387,1.35483159408,48.2474882111,61.5103924513,2.18982486232,0.0,2.18982486232
 11/14  14:00:00,141.766629535,3.93819857961,25.9122671867,0.0,48.2474882111,63.6602354638,2.18953896519,0.0,2.18953896519
 11/14  15:00:00,137.620269275,3.68730955597,25.5488838622,0.0,48.2474882111,60.1281475517,2.18838432754,0.0,2.18838432754
 11/14  16:00:00,136.164450799,3.48787716676,24.2924977754,0.0,48.2474882111,60.1281475517,1.10399228691,0.0,1.10399228691
 11/14  17:00:00,143.382273768,3.35370653526,21.3526012655,0.0,48.2474882111,63.0180376616,2.18871030966,0.0,2.18871030966
 11/14  18:00:00,138.168501476,3.38061815814,19.0914430137,0.563387990328,37.5258241642,62.7947880557,1.10385011731,0.0,1.10385011731
 11/14  19:00:00,101.291184741,3.15058265303,15.9367342415,4.56908868128,26.8041601173,36.0181789539,2.18731530094,0.0,2.18731530094
 11/14  20:00:00,99.3013811181,3.15058265303,13.6761010306,7.40870947799,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/14  21:00:00,86.4307240025,3.15058265303,11.6837294135,12.6129200498,16.0824960704,28.0885557216,1.10343869927,0.0,1.10343869927
 11/14  22:00:00,87.0020863544,3.15058265303,10.3986625149,15.7537449048,16.0824960704,26.8041601173,1.10307266089,0.0,1.10307266089
 11/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296518223,0.0,1.10296518223
 11/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296786512,0.0,1.10296786512
 11/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296777839,0.0,1.10296777839
 11/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  07:00:00,81.2355565471,3.15058265303,18.8292622412,27.5084447749,5.36083202345,21.4433280938,1.10303593515,0.0,1.10303593515
 11/15  08:00:00,90.9666938666,3.15058265303,15.4770041953,23.5663812216,16.0824960704,32.6817896323,1.1034382433,0.0,1.1034382433
 11/15  09:00:00,147.901668053,3.24251162116,19.09179636,6.90811938025,48.2474882111,70.4033123869,1.10409919164,0.0,1.10409919164
 11/15  10:00:00,138.206763569,3.15058265303,21.2290970588,3.51641459343,48.2474882111,62.0547409583,2.18838495369,0.0,2.18838495369
 11/15  11:00:00,137.10041712,3.15058265303,23.7581283685,1.80763024156,48.2474882111,60.1281475517,2.18843174114,0.0,2.18843174114
 11/15  12:00:00,140.46791298,3.16533927589,26.3237328056,0.66817163527,48.2474882111,62.0547409583,2.18884894391,0.0,2.18884894391
 11/15  13:00:00,141.916507941,3.23370631743,28.3799209002,0.536559966461,48.2474882111,61.5103924513,2.19002674385,0.0,2.19002674385
 11/15  14:00:00,144.447150529,3.25915614717,29.2632337212,0.00859689114717,48.2474882111,63.6602354638,2.18972514551,0.0,2.18972514551
 11/15  15:00:00,140.98466444,3.18085700277,29.4197315807,0.0,48.2474882111,60.1281475517,2.18827401329,0.0,2.18827401329
 11/15  16:00:00,140.562125204,3.19289077148,28.9851585758,0.0,48.2474882111,60.1281475517,1.10393844044,0.0,1.10393844044
 11/15  17:00:00,149.822167206,3.28601520762,27.8601860315,0.0,48.2474882111,63.0180376616,2.18845798995,0.0,2.18845798995
 11/15  18:00:00,145.142702734,3.37016656022,26.13305014,0.50643371998,37.5258241642,62.7947880557,1.10380780027,0.0,1.10380780027
 11/15  19:00:00,108.533404259,3.15058265303,24.146438478,3.60160396256,26.8041601173,36.0181789539,1.10373812774,0.0,1.10373812774
 11/15  20:00:00,106.520555054,3.15058265303,23.6568375915,4.64714685344,26.8041601173,33.4493877451,1.10347338104,0.0,1.10347338104
 11/15  21:00:00,92.0686991161,3.15058265303,22.949008698,6.98561587898,16.0824960704,28.0885557216,1.10341090151,0.0,1.10341090151
 11/15  22:00:00,91.2263426293,3.15058265303,22.6562363349,7.72042735967,16.0824960704,26.8041601173,1.10308035298,0.0,1.10308035298
 11/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296736972,0.0,1.10296736972
 11/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296635209,0.0,1.10296635209
 11/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296838338,0.0,1.10296838338
 11/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  07:00:00,66.4596079085,3.15696615213,23.103290309,8.45208456931,5.36083202345,21.4433280938,1.10304365295,0.0,1.10304365295
 11/16  08:00:00,79.7559909594,3.15058265303,21.043898786,6.78878372366,16.0824960704,32.6817896323,1.10351594477,0.0,1.10351594477
 11/16  09:00:00,147.082117805,3.2808303549,23.9722035279,1.16984323024,48.2474882111,70.4033123869,1.10407333789,0.0,1.10407333789
 11/16  10:00:00,139.938504499,3.16029952664,26.1926271484,0.274908560187,48.2474882111,62.0547409583,2.18834228359,0.0,2.18834228359
 11/16  11:00:00,134.70996017,3.15058265303,23.0573011903,0.118000469868,48.2474882111,60.1281475517,2.18839970219,0.0,2.18839970219
 11/16  12:00:00,132.853394877,3.1923807219,19.2185699707,0.131774920815,48.2474882111,62.0547409583,2.18882888129,0.0,2.18882888129
 11/16  13:00:00,132.37663578,3.25816270608,18.5810267585,0.771125558958,48.2474882111,61.5103924513,2.19002201151,0.0,2.19002201151
 11/16  14:00:00,133.147178372,3.27604263586,17.5177568049,0.437215162155,48.2474882111,63.6602354638,2.18973294612,0.0,2.18973294612
 11/16  15:00:00,127.309055642,3.18808927857,14.881226176,0.855664330539,48.2474882111,60.1281475517,2.18828713367,0.0,2.18828713367
 11/16  16:00:00,127.031489796,3.19105662532,13.888938967,1.5674183469,48.2474882111,60.1281475517,1.1039479773,0.0,1.1039479773
 11/16  17:00:00,138.103536899,3.27819630789,13.8832378968,2.26613672706,48.2474882111,63.0180376616,2.18848811907,0.0,2.18848811907
 11/16  18:00:00,136.90706083,3.36399823665,13.6170725551,4.79293772428,37.5258241642,62.7947880557,1.10382401742,0.0,1.10382401742
 11/16  19:00:00,100.443511198,3.15058265303,11.7918360189,7.86631336031,26.8041601173,36.0181789539,1.10376744828,0.0,1.10376744828
 11/16  20:00:00,98.7222089767,3.15058265303,10.6002337674,9.90540459979,26.8041601173,33.4493877451,1.10348932464,0.0,1.10348932464
 11/16  21:00:00,86.4803174788,3.15058265303,8.79364681793,15.5525961217,16.0824960704,28.0885557216,1.10342782547,0.0,1.10342782547
 11/16  22:00:00,86.8340581812,3.15058265303,7.42497129145,18.559407955,16.0824960704,26.8041601173,1.10308643924,0.0,1.10308643924
 11/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296851729,0.0,1.10296851729
 11/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296930848,0.0,1.10296930848
 11/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296834642,0.0,1.10296834642
 11/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  07:00:00,103.928776021,3.15058265303,13.8970095237,55.1339169659,5.36083202345,21.4433280938,1.10304824584,0.0,1.10304824584
 11/17  08:00:00,85.7606855707,3.15058265303,0.035253940486,33.8021231805,16.0824960704,32.6817896323,9.24279737321,8.13935606467,1.10344130854
 11/17  09:00:00,135.15909607,3.23665715852,2.46315749314,10.8000407259,48.2474882111,70.4033123869,1.23656817683,0.132437221661,1.10413095517
 11/17  10:00:00,125.046830651,3.17577427185,4.26309710324,7.2972900122,48.2474882111,62.0547409583,2.1884284732,0.0,2.1884284732
 11/17  11:00:00,124.352662337,3.36325238758,6.603692643,6.0016414496,48.2474882111,60.1281475517,2.18849833064,0.0,2.18849833064
 11/17  12:00:00,127.84675147,3.59746715688,8.93860054954,5.00001450004,48.2474882111,62.0547409583,2.18894308734,0.0,2.18894308734
 11/17  13:00:00,129.275344081,3.71179977356,10.7795460655,5.01767748519,48.2474882111,61.5103924513,2.18981083954,0.0,2.18981083954
 11/17  14:00:00,128.030223419,3.74281700979,11.6378457246,0.733396915641,48.2474882111,63.6602354638,2.18987873923,0.0,2.18987873923
 11/17  15:00:00,121.987211434,3.3622216112,9.58094343918,0.659970526461,48.2474882111,60.1281475517,2.18842260911,0.0,2.18842260911
 11/17  16:00:00,121.300696936,3.2274164942,8.67513959802,1.01406498739,48.2474882111,60.1281475517,1.10402083697,0.0,1.10402083697
 11/17  17:00:00,131.87969109,3.29089470289,7.9821898164,1.93064060369,48.2474882111,63.0180376616,2.18880472189,0.0,2.18880472189
 11/17  18:00:00,131.502630791,3.36554484037,6.74689362925,6.25714000702,37.5258241642,62.7947880557,2.18770246834,0.0,2.18770246834
 11/17  19:00:00,97.5707756814,3.15058265303,3.81297133613,12.972442527,26.8041601173,36.0181789539,1.10357310501,0.0,1.10357310501
 11/17  20:00:00,97.6026617567,3.15058265303,2.48835364915,16.8977374981,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/17  21:00:00,88.159127478,3.15058265303,1.86392115939,24.1611317795,16.0824960704,28.0885557216,1.10337694814,0.0,1.10337694814
 11/17  22:00:00,89.4903376099,3.15058265303,0.450784928827,28.1898737463,16.0824960704,26.8041601173,2.4501270985,1.34703268713,1.10309441137
 11/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296848858,0.0,1.10296848858
 11/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296779909,0.0,1.10296779909
 11/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296957883,0.0,1.10296957883
 11/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  07:00:00,128.618918403,3.15058265303,12.2429667866,81.4781020855,5.36083202345,21.4433280938,1.10308793156,0.0,1.10308793156
 11/18  08:00:00,90.9193091221,3.15058265303,0.163953397714,55.6545904424,5.36083202345,26.5809105114,12.2818761154,12.2618761154,0.02
 11/18  09:00:00,98.9271527718,3.15058265303,2.72664431566,34.9377808591,26.8041601173,31.2995447326,1.10330483052,0.0,1.10330483052
 11/18  10:00:00,93.8386802063,3.15058265303,6.25622473248,24.0720355691,26.8041601173,33.5472370403,1.10357279761,0.0,1.10357279761
 11/18  11:00:00,91.002758834,3.15058265303,8.27609895921,20.1795366733,26.8041601173,32.583940337,1.10353487862,0.0,1.10353487862
 11/18  12:00:00,92.4028245149,3.15058265303,10.1810758339,17.4269331718,26.8041601173,34.8316326447,1.1036629213,0.0,1.1036629213
 11/18  13:00:00,90.364876602,3.15058265303,12.7990525598,14.0554041375,26.8041601173,33.5472370403,1.10356266078,0.0,1.10356266078
 11/18  14:00:00,86.2445057448,3.15058265303,13.9091161151,11.3937609338,26.8041601173,30.9784458315,1.10349306814,0.0,1.10349306814
 11/18  15:00:00,61.0460669894,3.15058265303,13.2425796714,15.2715132448,8.04124803518,21.3317032909,1.1033938557,0.0,1.1033938557
 11/18  16:00:00,63.4761341863,3.15058265303,12.6118906148,19.6166651028,8.04124803518,20.0473076865,1.10326348256,0.0,1.10326348256
 11/18  17:00:00,75.3075408276,3.15058265303,10.5936519459,25.7432115118,8.04124803518,20.3684065876,1.10329950723,0.0,1.10329950723
 11/18  18:00:00,84.2199842541,3.15058265303,9.83130461532,35.736151403,2.68041601173,18.0090894769,0.02,0.0,0.02
 11/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304407482,0.0,1.10304407482
 11/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304308198,0.0,1.10304308198
 11/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296758751,0.0,1.10296758751
 11/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293499541,0.0,1.10293499541
 11/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293268944,0.0,1.10293268944
 11/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304526821,0.0,1.10304526821
 11/19  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293510727,0.0,1.10293510727
 11/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297238429,0.0,1.10297238429
 11/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311739207,0.0,1.10311739207
 11/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293377083,0.0,1.10293377083
 11/19  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293468122,0.0,1.10293468122
 11/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293157781,0.0,1.10293157781
 11/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292843487,0.0,1.10292843487
 11/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296882846,0.0,1.10296882846
 11/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297048908,0.0,1.10297048908
 11/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308697204,0.0,1.10308697204
 11/20  07:00:00,90.302488047,3.15058265303,21.4127544422,33.9918840738,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/20  08:00:00,94.0549150578,3.15058265303,16.5338288704,25.5977777377,16.0824960704,32.6817896323,1.10350376174,0.0,1.10350376174
 11/20  09:00:00,143.1844535,3.16805711814,16.6170813439,4.74007434567,48.2474882111,70.4033123869,2.18828217782,0.0,2.18828217782
 11/20  10:00:00,131.374619104,3.15058265303,14.2161472363,3.6972199514,48.2474882111,62.0547409583,1.10430192696,0.0,1.10430192696
 11/20  11:00:00,127.221782569,3.15058265303,12.4480599613,3.23906409768,48.2474882111,60.1281475517,2.18855207701,0.0,2.18855207701
 11/20  12:00:00,128.266567914,3.15058265303,11.6179921422,3.18732385496,48.2474882111,62.0547409583,2.18919090408,0.0,2.18919090408
 11/20  13:00:00,128.53993465,3.18027003182,10.9981475108,4.59519635124,48.2474882111,61.5103924513,2.18998596496,0.0,2.18998596496
 11/20  14:00:00,127.819804598,3.20250421543,9.71403021137,2.98710640186,48.2474882111,63.6602354638,3.27480956234,0.0,3.27480956234
 11/20  15:00:00,124.128701932,3.15058265303,7.72929107428,4.86475234765,48.2474882111,60.1281475517,1.10409878028,0.0,1.10409878028
 11/20  16:00:00,124.831336586,3.15058265303,6.65735695533,6.6393211212,48.2474882111,60.1281475517,2.1881694163,0.0,2.1881694163
 11/20  17:00:00,136.344414299,3.20086655154,6.6623311818,7.80525059893,48.2474882111,63.0180376616,2.18865182888,0.0,2.18865182888
 11/20  18:00:00,135.983257759,3.28414212786,6.97553333934,10.5905299777,37.5258241642,62.7947880557,1.10370867161,0.0,1.10370867161
 11/20  19:00:00,103.878523278,3.15058265303,5.69764841458,17.3955130448,26.8041601173,36.0181789539,1.10363871804,0.0,1.10363871804
 11/20  20:00:00,103.571956671,3.15058265303,5.37767966785,19.9777063941,26.8041601173,33.4493877451,1.10337971312,0.0,1.10337971312
 11/20  21:00:00,92.5859814804,3.15058265303,4.67145207377,25.7804548675,16.0824960704,28.0885557216,1.10344788632,0.0,1.10344788632
 11/20  22:00:00,93.2299230788,3.15058265303,3.75673497887,28.6235091652,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310447276,0.0,1.10310447276
 11/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297128136,0.0,1.10297128136
 11/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297199157,0.0,1.10297199157
 11/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303151013,0.0,1.10303151013
 11/21  07:00:00,112.535246969,3.15058265303,13.3728412474,61.7972228574,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  08:00:00,100.044743062,3.15058265303,0.0,48.1214346124,16.0824960704,32.6817896323,4.24884758311,3.14553498989,1.10331259322
 11/21  09:00:00,146.202872746,3.18398083468,0.756266592322,23.603384627,48.2474882111,70.4033123869,2.59429797054,0.406153723941,2.1881442466
 11/21  10:00:00,131.797757625,3.15058265303,1.44204568649,16.8944600223,48.2474882111,62.0547409583,2.18837694932,0.0,2.18837694932
 11/21  11:00:00,126.732203779,3.15058265303,2.97536563457,12.2221796348,48.2474882111,60.1281475517,1.10431194014,0.0,1.10431194014
 11/21  12:00:00,128.612842927,3.17920200885,4.77961585824,10.3433557969,48.2474882111,62.0547409583,2.18912898092,0.0,2.18912898092
 11/21  13:00:00,129.881029113,3.23336069227,6.476129837,10.4052178272,48.2474882111,61.5103924513,3.2748949096,0.0,3.2748949096
 11/21  14:00:00,127.598360751,3.30048072556,7.53386589304,4.84785036308,48.2474882111,63.6602354638,2.18976858502,0.0,2.18976858502
 11/21  15:00:00,122.522189031,3.19851822218,7.60664719472,3.33294775735,48.2474882111,60.1281475517,2.18812917428,0.0,2.18812917428
 11/21  16:00:00,122.153843543,3.16461244303,7.12401674475,3.48113849797,48.2474882111,60.1281475517,1.10399410986,0.0,1.10399410986
 11/21  17:00:00,133.048744241,3.24703482275,5.47131880543,5.65442464578,48.2474882111,63.0180376616,2.18878945263,0.0,2.18878945263
 11/21  18:00:00,134.872758281,3.31671157489,4.2946724152,12.128321977,37.5258241642,62.7947880557,2.18762357635,0.0,2.18762357635
 11/21  19:00:00,103.191099809,3.15058265303,2.5056303565,19.9001076339,26.8041601173,36.0181789539,1.10358993628,0.0,1.10358993628
 11/21  20:00:00,103.601459304,3.15058265303,1.55165023068,23.8332384637,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/21  21:00:00,93.2636395371,3.15058265303,0.561868155493,30.5676968425,16.0824960704,28.0885557216,1.23407824676,0.130682024412,1.10339622235
 11/21  22:00:00,95.0362646276,3.15058265303,0.0554367922265,34.1311489006,16.0824960704,26.8041601173,2.80637076761,1.70326271021,1.1031080574
 11/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029719054,0.0,1.1029719054
 11/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297286681,0.0,1.10297286681
 11/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297278454,0.0,1.10297278454
 11/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/22  07:00:00,133.374998461,3.15058265303,12.1417965081,83.8680190881,5.36083202345,21.4433280938,1.10310027787,0.0,1.10310027787
 11/22  08:00:00,107.133646205,3.15058265303,0.0,55.2103377554,16.0824960704,32.6817896323,28.2040558505,27.1005872203,1.10346863022
 11/22  09:00:00,142.506414206,3.18609238666,0.699167692174,19.9619134356,48.2474882111,70.4033123869,7.82571354733,6.72149888118,1.10421466615
 11/22  10:00:00,129.593569601,3.15435643606,4.00979342623,12.118750475,48.2474882111,62.0547409583,2.18833983658,0.0,2.18833983658
 11/22  11:00:00,128.766032715,3.24987667834,7.99329220656,9.13878797305,48.2474882111,60.1281475517,2.18849494618,0.0,2.18849494618
 11/22  12:00:00,132.063253763,3.34603654321,11.0892359055,7.31731205117,48.2474882111,62.0547409583,2.18881663067,0.0,2.18881663067
 11/22  13:00:00,133.820315608,3.45346002006,13.2512268628,7.34930796841,48.2474882111,61.5103924513,2.19006760688,0.0,2.19006760688
 11/22  14:00:00,132.268556267,3.55154993987,14.6641410877,2.13670147036,48.2474882111,63.6602354638,3.27477878143,0.0,3.27477878143
 11/22  15:00:00,127.655747806,3.4054758637,14.635934261,1.230261824,48.2474882111,60.1281475517,1.10419103035,0.0,1.10419103035
 11/22  16:00:00,126.781221979,3.26328011426,13.8709935338,1.26287247414,48.2474882111,60.1281475517,2.18796711925,0.0,2.18796711925
 11/22  17:00:00,136.173529597,3.26722909054,12.269547784,1.96078675554,48.2474882111,63.0180376616,2.18904587685,0.0,2.18904587685
 11/22  18:00:00,134.996516374,3.33799456447,11.0091771894,5.51629230565,37.5258241642,62.7947880557,1.10377768853,0.0,1.10377768853
 11/22  19:00:00,101.108707181,3.15058265303,8.7996913081,11.5236540548,26.8041601173,36.0181789539,1.10357191507,0.0,1.10357191507
 11/22  20:00:00,100.229095465,3.15058265303,7.31323457597,14.6992902792,26.8041601173,33.4493877451,1.10332847507,0.0,1.10332847507
 11/22  21:00:00,89.6775053263,3.15058265303,6.01827475374,21.5251560334,16.0824960704,28.0885557216,1.1033944958,0.0,1.1033944958
 11/22  22:00:00,91.0184143727,3.15058265303,4.75459081248,25.4141446255,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301963674,0.0,1.10301963674
 11/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293715453,0.0,1.10293715453
 11/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029342482,0.0,1.1029342482
 11/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304326218,0.0,1.10304326218
 11/23  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293626826,0.0,1.10293626826
 11/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293060172,0.0,1.10293060172
 11/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301209079,0.0,1.10301209079
 11/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300838096,0.0,1.10300838096
 11/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292821831,0.0,1.10292821831
 11/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293596411,0.0,1.10293596411
 11/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294192557,0.0,1.10294192557
 11/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297396443,0.0,1.10297396443
 11/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297415779,0.0,1.10297415779
 11/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309511146,0.0,1.10309511146
 11/24  07:00:00,146.886700549,3.15058265303,11.633407951,97.8881097338,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/24  08:00:00,115.424912045,3.15058265303,0.0,63.5016035957,16.0824960704,32.6817896323,24.5186279745,23.415110755,1.10351721955
 11/24  09:00:00,146.965002242,3.1514179906,0.518828958937,24.6355146004,48.2474882111,70.4033123869,6.60696786396,4.41877912267,2.18818874128
 11/24  10:00:00,133.608855882,3.15058265303,4.14375234705,16.0038516189,48.2474882111,62.0547409583,2.18847484194,0.0,2.18847484194
 11/24  11:00:00,132.612602257,3.24286940992,9.36676735715,11.6188896331,48.2474882111,60.1281475517,1.10436064792,0.0,1.10436064792
 11/24  12:00:00,135.294691213,3.42277338407,13.4676452463,8.09360331877,48.2474882111,62.0547409583,2.18904497696,0.0,2.18904497696
 11/24  13:00:00,137.031615461,3.51383897022,15.6697552497,8.08170048466,48.2474882111,61.5103924513,3.27484448061,0.0,3.27484448061
 11/24  14:00:00,135.129495061,3.62742848267,17.3976005637,2.18830224555,48.2474882111,63.6602354638,2.18977706929,0.0,2.18977706929
 11/24  15:00:00,130.254632034,3.44035943565,17.3056059075,1.12459083382,48.2474882111,60.1281475517,2.18829672331,0.0,2.18829672331
 11/24  16:00:00,129.078605031,3.23476358258,16.3548180279,1.10494756372,48.2474882111,60.1281475517,1.10401559107,0.0,1.10401559107
 11/24  17:00:00,138.489374023,3.23032971022,14.7991584954,1.7839198504,48.2474882111,63.0180376616,2.18871002085,0.0,2.18871002085
 11/24  18:00:00,136.238787024,3.30410033061,12.0928534649,5.7087809142,37.5258241642,62.7947880557,2.18780952695,0.0,2.18780952695
 11/24  19:00:00,101.959193952,3.15058265303,8.95170777227,12.2221243617,26.8041601173,36.0181789539,1.10363653376,0.0,1.10363653376
 11/24  20:00:00,100.582240173,3.15058265303,6.87808059681,15.4875889667,26.8041601173,33.4493877451,1.10331999565,0.0,1.10331999565
 11/24  21:00:00,89.7724234455,3.15058265303,4.82804433408,22.8103045722,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/24  22:00:00,91.6120443645,3.15058265303,2.6652830303,28.0970823995,16.0824960704,26.8041601173,1.10323114512,0.0,1.10323114512
 11/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297362056,0.0,1.10297362056
 11/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297460369,0.0,1.10297460369
 11/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297476819,0.0,1.10297476819
 11/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307855915,0.0,1.10307855915
 11/25  07:00:00,109.623746029,3.15058265303,13.6636926323,58.5948705325,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/25  08:00:00,80.9016361491,3.15058265303,3.95859801171,41.8422728554,5.36083202345,26.5809105114,1.10320446689,0.0,1.10320446689
 11/25  09:00:00,90.8483768867,3.15058265303,8.73883197363,20.846817316,26.8041601173,31.2995447326,0.02,0.0,0.02
 11/25  10:00:00,92.0621398581,3.15058265303,12.8050912012,15.7466287522,26.8041601173,33.5472370403,2.187048364,0.0,2.187048364
 11/25  11:00:00,92.5862697153,3.2324198521,15.9975680269,13.9597412879,26.8041601173,32.583940337,0.02,0.0,0.02
 11/25  12:00:00,95.6352467352,3.40188563913,18.506202336,12.082925904,26.8041601173,34.8316326447,2.18733912401,0.0,2.18733912401
 11/25  13:00:00,92.9323565526,3.51127410443,20.1983441809,8.86290101555,26.8041601173,33.5472370403,1.10359622437,0.0,1.10359622437
 11/25  14:00:00,86.0141551898,3.49171254248,20.5465782604,4.18481834397,26.8041601173,30.9784458315,1.10354820841,0.0,1.10354820841
 11/25  15:00:00,60.8693209952,3.25850741687,19.5196367452,8.70978541304,8.04124803518,21.3317032909,0.02,0.0,0.02
 11/25  16:00:00,60.2581926743,3.15058265303,17.8187616894,11.191852516,8.04124803518,20.0473076865,1.10333813518,0.0,1.10333813518
 11/25  17:00:00,70.9713672126,3.15058265303,15.4236319547,16.5770578881,8.04124803518,20.3684065876,1.10334361113,0.0,1.10334361113
 11/25  18:00:00,79.279438684,3.15058265303,13.454586637,27.1723238111,2.68041601173,18.0090894769,1.1030499745,0.0,1.1030499745
 11/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305214802,0.0,1.10305214802
 11/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312327855,0.0,1.10312327855
 11/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294996667,0.0,1.10294996667
 11/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293664271,0.0,1.10293664271
 11/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299590158,0.0,1.10299590158
 11/26  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293745618,0.0,1.10293745618
 11/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293854584,0.0,1.10293854584
 11/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300930875,0.0,1.10300930875
 11/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302431352,0.0,1.10302431352
 11/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293802962,0.0,1.10293802962
 11/26  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293162364,0.0,1.10293162364
 11/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305073959,0.0,1.10305073959
 11/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295492645,0.0,1.10295492645
 11/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029752465,0.0,1.1029752465
 11/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297529298,0.0,1.10297529298
 11/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  07:00:00,98.8232620703,3.15058265303,18.2280988294,43.2299803765,5.36083202345,21.4433280938,1.10304637056,0.0,1.10304637056
 11/27  08:00:00,89.7557223216,3.15058265303,10.4449102257,27.3875036462,16.0824960704,32.6817896323,1.103541396,0.0,1.103541396
 11/27  09:00:00,142.808986954,3.16793752437,14.0116745106,6.97013422678,48.2474882111,70.4033123869,1.10414888904,0.0,1.10414888904
 11/27  10:00:00,134.073159667,3.15058265303,16.017045317,4.5948624336,48.2474882111,62.0547409583,2.18859098924,0.0,2.18859098924
 11/27  11:00:00,129.300055368,3.15153147063,14.3428981485,3.42154989175,48.2474882111,60.1281475517,2.18879371503,0.0,2.18879371503
 11/27  12:00:00,129.967264982,3.15058265303,12.2550602452,4.25095282009,48.2474882111,62.0547409583,2.18935399399,0.0,2.18935399399
 11/27  13:00:00,131.45430766,3.17432826025,11.2596479838,7.25401065944,48.2474882111,61.5103924513,2.18997249123,0.0,2.18997249123
 11/27  14:00:00,130.689101993,3.19309520398,9.81339339734,5.7664496225,48.2474882111,63.6602354638,3.27474030431,0.0,3.27474030431
 11/27  15:00:00,126.181822424,3.15058265303,8.28250787286,6.36465604133,48.2474882111,60.1281475517,1.10419069774,0.0,1.10419069774
 11/27  16:00:00,126.368022192,3.15058265303,7.55772702106,7.27563666115,48.2474882111,60.1281475517,2.18799769755,0.0,2.18799769755
 11/27  17:00:00,137.771670873,3.19385314337,7.19012899634,8.7117227664,48.2474882111,63.0180376616,2.18914681694,0.0,2.18914681694
 11/27  18:00:00,137.665004286,3.27694663791,7.14015951907,12.1148458151,37.5258241642,62.7947880557,1.10382957183,0.0,1.10382957183
 11/27  19:00:00,105.891484606,3.15058265303,5.19282800501,19.9132947828,26.8041601173,36.0181789539,1.10362696892,0.0,1.10362696892
 11/27  20:00:00,105.182822678,3.15058265303,4.00704368483,22.9592083838,26.8041601173,33.4493877451,1.10337884776,0.0,1.10337884776
 11/27  21:00:00,94.1585430831,3.15058265303,2.37909224282,29.6453763011,16.0824960704,28.0885557216,1.10345772461,0.0,1.10345772461
 11/27  22:00:00,95.2295977117,3.15058265303,1.01662103323,33.3632977437,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313221711,0.0,1.10313221711
 11/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297420779,0.0,1.10297420779
 11/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297399888,0.0,1.10297399888
 11/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304082857,0.0,1.10304082857
 11/28  07:00:00,129.975403785,3.15058265303,12.3914519709,80.2187689502,5.36083202345,21.4433280938,1.10305557293,0.0,1.10305557293
 11/28  08:00:00,104.830224332,3.15058265303,0.0,52.9069158826,16.0824960704,32.6817896323,14.4203826673,14.4003826673,0.02
 11/28  09:00:00,142.614382005,3.18094193318,0.10220734867,20.6719920312,48.2474882111,70.4033123869,7.81386078937,5.62608796468,2.18777282469
 11/28  10:00:00,128.22433236,3.15058265303,0.266331614037,14.4967488292,48.2474882111,62.0547409583,3.40776154631,1.21935661502,2.18840493128
 11/28  11:00:00,126.788371614,3.16676712127,1.36685772012,13.8706709159,48.2474882111,60.1281475517,2.18859330521,0.0,2.18859330521
 11/28  12:00:00,129.127710147,3.21077049976,2.6579085903,12.9483617931,48.2474882111,62.0547409583,2.18917919893,0.0,2.18917919893
 11/28  13:00:00,131.26934418,3.29434561447,3.81240768553,14.3962701237,48.2474882111,61.5103924513,2.19020784415,0.0,2.19020784415
 11/28  14:00:00,127.757972843,3.37575764944,4.84295421675,7.62309720804,48.2474882111,63.6602354638,3.27453676511,0.0,3.27453676511
 11/28  15:00:00,121.716930478,3.23271298863,4.49676135847,5.60338027365,48.2474882111,60.1281475517,1.10412574406,0.0,1.10412574406
 11/28  16:00:00,121.110472465,3.16005429029,3.89854397684,5.66779834106,48.2474882111,60.1281475517,2.18828151823,0.0,2.18828151823
 11/28  17:00:00,133.868533372,3.23802149979,2.87245872864,9.08208717667,48.2474882111,63.0180376616,2.18903251141,0.0,2.18903251141
 11/28  18:00:00,136.100087179,3.30825502984,1.6811869317,15.9775929038,37.5258241642,62.7947880557,1.10378132694,0.0,1.10378132694
 11/28  19:00:00,104.828846022,3.15058265303,0.0530765810259,23.9904076222,26.8041601173,36.0181789539,2.70545540008,1.60187114214,1.10358425794
 11/28  20:00:00,106.74854861,3.15058265303,0.0,28.5319780001,26.8041601173,33.4493877451,9.79310928377,8.68976386673,1.10334541704
 11/28  21:00:00,100.500705081,3.15058265303,0.0,38.3666305418,16.0824960704,28.0885557216,19.8491493684,18.7457264363,1.1034229321
 11/28  22:00:00,103.390542933,3.15058265303,0.0,42.5408639982,16.0824960704,26.8041601173,23.4992138179,23.4792138179,0.02
 11/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305966869,0.0,1.10305966869
 11/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297646037,0.0,1.10297646037
 11/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297668868,0.0,1.10297668868
 11/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303633937,0.0,1.10303633937
 11/29  07:00:00,152.014098473,3.15058265303,11.0311159392,103.617799669,5.36083202345,21.4433280938,0.116971501675,0.0969715016748,0.02
 11/29  08:00:00,116.357564495,3.15058265303,0.0,64.4342560455,16.0824960704,32.6817896323,35.1193429129,34.016075459,1.10326745389
 11/29  09:00:00,148.034556091,3.17484076756,0.057419365515,26.1430552657,48.2474882111,70.4033123869,15.4998133964,13.3116681142,2.18814528216
 11/29  10:00:00,132.639733622,3.15384272634,0.959142896445,18.2160787355,48.2474882111,62.0547409583,3.14206592857,0.953480932251,2.18858499632
 11/29  11:00:00,130.89541711,3.27069424904,4.43151690877,14.8091300955,48.2474882111,60.1281475517,2.18854307635,0.0,2.18854307635
 11/29  12:00:00,132.978784706,3.44137155246,7.5922995424,11.6344443473,48.2474882111,62.0547409583,2.18913798168,0.0,2.18913798168
 11/29  13:00:00,135.610449745,3.56124323009,10.1268202614,12.1560654966,48.2474882111,61.5103924513,2.19018118603,0.0,2.19018118603
 11/29  14:00:00,132.366859173,3.64242174864,11.9573892032,4.85088445243,48.2474882111,63.6602354638,2.18975196843,0.0,2.18975196843
 11/29  15:00:00,126.206224754,3.42428004796,11.0517793204,3.34608952928,48.2474882111,60.1281475517,2.18877302598,0.0,2.18877302598
 11/29  16:00:00,124.379517661,3.25091456398,9.28348272274,3.46104451766,48.2474882111,60.1281475517,2.18828012218,0.0,2.18828012218
 11/29  17:00:00,133.99521647,3.25427068901,7.11177675344,4.95320306041,48.2474882111,63.0180376616,2.18904473106,0.0,2.18904473106
 11/29  18:00:00,135.160425992,3.32100311769,5.41857830779,11.287792252,37.5258241642,62.7947880557,1.1037875007,0.0,1.1037875007
 11/29  19:00:00,102.673413081,3.15058265303,3.04725907433,18.8407921881,26.8041601173,36.0181789539,1.10359139479,0.0,1.10359139479
 11/29  20:00:00,102.896789951,3.15058265303,2.00447698081,22.6757423607,26.8041601173,33.4493877451,1.10335240983,0.0,1.10335240983
 11/29  21:00:00,94.327214455,3.15058265303,1.42633750736,30.7668024085,16.0824960704,28.0885557216,1.10343214258,0.0,1.10343214258
 11/29  22:00:00,95.7850018562,3.15058265303,0.554104306385,34.381218615,16.0824960704,26.8041601173,0.186417616207,0.166417616207,0.02
 11/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307008121,0.0,1.10307008121
 11/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297802655,0.0,1.10297802655
 11/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029781612,0.0,1.1029781612
 11/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303998911,0.0,1.10303998911
 11/30  07:00:00,111.533150235,3.15058265303,13.470802676,60.6971646941,5.36083202345,21.4433280938,1.10305107678,0.0,1.10305107678
 11/30  08:00:00,100.413855192,3.15058265303,1.59415883831,46.8963879039,16.0824960704,32.6817896323,0.02,0.0,0.02
 11/30  09:00:00,143.882814725,3.19252748388,4.01359793924,18.0174486096,48.2474882111,70.4033123869,2.18797054473,0.0,2.18797054473
 11/30  10:00:00,129.716146911,3.15058265303,5.67189742494,10.5829975695,48.2474882111,62.0547409583,2.18864640672,0.0,2.18864640672
 11/30  11:00:00,128.166188035,3.21975178469,7.0795078706,9.48285252254,48.2474882111,60.1281475517,2.18861230212,0.0,2.18861230212
 11/30  12:00:00,131.105142251,3.43390208311,8.60366882971,8.75690207502,48.2474882111,62.0547409583,2.18922281278,0.0,2.18922281278
 11/30  13:00:00,132.569548985,3.57791367934,9.72138504387,9.50392950484,48.2474882111,61.5103924513,2.1902797515,0.0,2.1902797515
 11/30  14:00:00,129.755356051,3.65529724491,10.1896042349,3.99429080217,48.2474882111,63.6602354638,3.27467586415,0.0,3.27467586415
 11/30  15:00:00,124.085996799,3.43200978437,9.23869555597,3.0312156018,48.2474882111,60.1281475517,1.10417670793,0.0,1.10417670793
 11/30  16:00:00,122.621415299,3.25988455424,7.77951192292,3.19794296545,48.2474882111,60.1281475517,2.18818464262,0.0,2.18818464262
 11/30  17:00:00,132.578800164,3.26975603462,6.08854816326,4.54452999964,48.2474882111,63.0180376616,2.18917920761,0.0,2.18917920761
 11/30  18:00:00,133.361996623,3.33578459057,3.9285481943,10.9646115245,37.5258241642,62.7947880557,1.10384818135,0.0,1.10384818135
 11/30  19:00:00,100.934937647,3.15058265303,1.24115101478,18.908424814,26.8041601173,36.0181789539,1.10364778541,0.0,1.10364778541
 11/30  20:00:00,101.660155374,3.15058265303,0.389178898219,23.0544058659,26.8041601173,33.4493877451,1.43073020664,0.327331298801,1.10339890783
 11/30  21:00:00,92.7701046034,3.15058265303,0.0,30.6360300642,16.0824960704,28.0885557216,5.83171129099,4.72822682892,1.10348446207
 11/30  22:00:00,96.2189211195,3.15058265303,0.0,35.3692421848,16.0824960704,26.8041601173,13.1975032743,12.0944134567,1.1030898176
