Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297877756,0.0,1.10297877756
 12/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297863308,0.0,1.10297863308
 12/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297827061,0.0,1.10297827061
 12/01  06:00:00,44.3242634076,0.370283749254,0.0,2.337379447,5.36083202345,21.4433280938,0.69086079728,0.67086079728,0.02
 12/01  07:00:00,161.142886866,3.15058265303,10.6943506845,113.083353317,5.36083202345,21.4433280938,1.12156668656,0.0185125981789,1.10305408838
 12/01  08:00:00,121.845810997,3.15058265303,0.0,69.9225025474,16.0824960704,32.6817896323,57.0462593166,55.9427448874,1.1035144292
 12/01  09:00:00,152.360020525,3.16946534463,0.0,30.5313144882,48.2474882111,70.4033123869,31.5472128926,30.4430831554,1.10412973714
 12/01  10:00:00,135.661158349,3.15058265303,0.0,22.1999064324,48.2474882111,62.0547409583,18.0423090403,15.8537232461,2.18858579412
 12/01  11:00:00,131.578682911,3.21805583258,0.526935106851,19.4496161149,48.2474882111,60.1281475517,5.80308879071,3.61428444415,2.18880434656
 12/01  12:00:00,132.67878985,3.36259043752,2.9909102277,16.0146199212,48.2474882111,62.0547409583,2.18943221319,0.0,2.18943221319
 12/01  13:00:00,135.268574142,3.44125404124,4.98483399709,17.0761653474,48.2474882111,61.5103924513,2.19010984932,0.0,2.19010984932
 12/01  14:00:00,130.440572707,3.52199405349,6.71383876675,8.2885761178,48.2474882111,63.6602354638,3.27501750912,0.0,3.27501750912
 12/01  15:00:00,123.889856029,3.33561777456,6.49832027417,5.67184212365,48.2474882111,60.1281475517,1.10408539412,0.0,1.10408539412
 12/01  16:00:00,122.49353182,3.19285535664,5.26070719275,5.65589341357,48.2474882111,60.1281475517,2.18821958011,0.0,2.18821958011
 12/01  17:00:00,133.888057329,3.23424148391,3.47760651222,8.50024336578,48.2474882111,63.0180376616,2.18883711296,0.0,2.18883711296
 12/01  18:00:00,136.197526547,3.29909318409,1.75968914369,16.0056919048,37.5258241642,62.7947880557,1.10381169387,0.0,1.10381169387
 12/01  19:00:00,106.265129131,3.15058265303,0.0030900845046,25.4766772278,26.8041601173,36.0181789539,8.87024189097,7.76656681993,1.10367507104
 12/01  20:00:00,109.976380043,3.15058265303,0.0,31.7598094334,26.8041601173,33.4493877451,20.8745713303,19.7711469154,1.10342441496
 12/01  21:00:00,103.357112249,3.15058265303,0.0,41.2230377099,16.0824960704,28.0885557216,22.7862725209,21.6827843699,1.10348815106
 12/01  22:00:00,105.893902961,3.15058265303,0.0,45.044224026,16.0824960704,26.8041601173,24.8327412247,23.7296916131,1.10304961153
 12/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297790385,0.0,1.10297790385
 12/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297771579,0.0,1.10297771579
 12/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  05:00:00,37.6878850955,0.555425623881,0.0626675485208,3.49443974692,2.68041601173,16.0824960704,1.32142219701,0.218550813464,1.10287138354
 12/02  06:00:00,40.0298377265,0.740567498507,0.0419664615174,5.67195159028,2.68041601173,16.0824960704,0.393555838005,0.373555838005,0.02
 12/02  07:00:00,173.977842669,3.15058265303,10.5557590144,123.589567457,5.36083202345,21.4433280938,1.12895597474,0.0258578677905,1.10309810695
 12/02  08:00:00,120.346462482,3.15058265303,0.0,85.2456972003,5.36083202345,26.5809105114,62.6001192846,62.5801192846,0.02
 12/02  09:00:00,117.141999678,3.15058265303,0.0,55.8792720813,26.8041601173,31.2995447326,56.7475677285,55.6441704459,1.10339728258
 12/02  10:00:00,110.203485275,3.15058265303,0.0,46.6930653702,26.8041601173,33.5472370403,46.7091175347,45.6055213725,1.10359616227
 12/02  11:00:00,106.764911013,3.15058265303,0.0,44.2177878114,26.8041601173,32.583940337,39.360788023,38.2572050143,1.10358300867
 12/02  12:00:00,106.548577883,3.15058265303,0.0,41.7537623738,26.8041601173,34.8316326447,32.1508245875,31.0473028182,1.10352176922
 12/02  13:00:00,101.613464881,3.1592058832,0.0,38.0944217463,26.8041601173,33.5472370403,25.2823246598,23.0951351287,2.18718953108
 12/02  14:00:00,93.6092845988,3.15549526008,0.0,32.6627432958,26.8041601173,30.9784458315,19.7297231436,18.6262349851,1.10348815854
 12/02  15:00:00,73.6959720429,3.15058265303,0.0,41.1639979698,8.04124803518,21.3317032909,18.5046265458,18.4846265458,0.02
 12/02  16:00:00,74.1080735183,3.15058265303,0.0,42.8604950495,8.04124803518,20.0473076865,21.3468370608,20.2435397922,1.10329726858
 12/02  17:00:00,92.7065965875,3.15058265303,0.0,53.7359192177,8.04124803518,20.3684065876,27.6699030546,26.5665905417,1.10331251289
 12/02  18:00:00,108.606670101,3.15058265303,0.0,69.9541418651,2.68041601173,18.0090894769,39.2699387354,39.2499387354,0.02
 12/02  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031242231,0.0,1.1031242231
 12/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306255926,0.0,1.10306255926
 12/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314783086,0.0,1.10314783086
 12/02  23:00:00,37.3222002338,0.555425623881,0.119500116124,3.07192231757,2.68041601173,16.0824960704,0.137082234465,0.117082234465,0.02
 12/02  24:00:00,39.8379434933,0.740567498507,0.0724500544955,5.44957376413,2.68041601173,16.0824960704,0.298625683832,0.278625683832,0.02
 12/03  01:00:00,42.675834544,0.925709373134,0.0115007943341,8.16327220035,2.68041601173,16.0824960704,1.47129006975,0.368329238052,1.1029608317
 12/03  02:00:00,42.7684809243,0.740567498507,0.0,8.45256124956,2.68041601173,16.0824960704,1.40047019992,1.38047019992,0.02
 12/03  03:00:00,45.9491833207,0.925709373134,0.0,11.4481217714,2.68041601173,16.0824960704,3.39235578026,2.28936193343,1.10299384683
 12/03  04:00:00,45.0588358889,0.740567498507,0.0,10.7429162142,2.68041601173,16.0824960704,2.84447411414,2.82447411414,0.02
 12/03  05:00:00,49.4335987181,1.10034942744,0.545816867195,14.2120802473,2.68041601173,16.0824960704,3.57301536624,3.55301536624,0.02
 12/03  06:00:00,52.8733916903,1.43912771574,2.10144251305,15.7574692853,2.68041601173,16.0824960704,4.56001903612,3.45692490092,1.1030941352
 12/03  07:00:00,55.6230326368,2.12021513008,3.64945704964,21.2126749475,2.68041601173,16.0824960704,4.30753902326,4.28753902326,0.02
 12/03  08:00:00,35.4217879977,1.26448766143,1.47842150407,13.907526656,2.68041601173,16.0824960704,4.97913934029,3.876196567,1.10294277329
 12/03  09:00:00,27.9352892253,0.925709373134,0.0,8.23822767593,2.68041601173,16.0824960704,3.80788706576,3.78788706576,0.02
 12/03  10:00:00,24.3909092015,0.740567498507,0.0,4.87898952683,2.68041601173,16.0824960704,3.24421856462,2.14122000423,1.10299856039
 12/03  11:00:00,24.8712643889,0.925709373134,0.0348252830884,5.13937755644,2.68041601173,16.0824960704,0.669617830262,0.649617830262,0.02
 12/03  12:00:00,23.3366191359,0.740567498507,0.221849287515,3.60285017373,2.68041601173,16.0824960704,0.0751198918191,0.0551198918191,0.02
 12/03  13:00:00,20.8349315473,0.370283749254,0.23695970768,1.45633591417,2.68041601173,16.0824960704,1.10301848209,0.0,1.10301848209
 12/03  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306813553,0.0,1.10306813553
 12/03  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297419781,0.0,1.10297419781
 12/03  18:00:00,39.0657919993,0.925709373134,1.24531882332,3.31941162668,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  19:00:00,38.9544045463,0.740567498507,0.774949094666,3.86353577691,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  20:00:00,42.334749791,0.925709373134,0.59138627193,7.24230196977,2.68041601173,16.0824960704,1.10298550338,0.0,1.10298550338
 12/03  21:00:00,41.8232680975,0.740567498507,0.250134851055,7.25721357177,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  22:00:00,45.1531985427,0.925709373134,0.0687845579751,10.5833524354,2.68041601173,16.0824960704,1.33915010313,0.236098110251,1.10305199288
 12/03  23:00:00,42.8408756685,0.740567498507,0.019676605108,8.50527938873,2.68041601173,16.0824960704,0.239395494338,0.219395494338,0.02
 12/03  24:00:00,51.5552012974,1.44962953606,1.34311580415,15.187103781,2.68041601173,16.0824960704,2.54505241476,1.44211646635,1.10293594841
 12/04  01:00:00,56.0375376427,1.43912771574,1.72665330645,13.9355724208,2.68041601173,21.4433280938,1.78468325056,1.76468325056,0.02
 12/04  02:00:00,62.3633220788,1.79890964468,2.11002736811,19.5182008663,2.68041601173,21.4433280938,2.96205909038,2.94205909038,0.02
 12/04  03:00:00,59.9088757874,1.43912771574,1.63609026145,17.8974736106,2.68041601173,21.4433280938,3.83669567597,2.73365348059,1.10304219538
 12/04  04:00:00,68.3167658932,1.79890964468,1.9946021204,25.5870699285,2.68041601173,21.4433280938,4.54013513831,4.52013513831,0.02
 12/04  05:00:00,69.3409821849,2.03426236339,3.26034134378,25.1101942781,2.68041601173,21.4433280938,4.90234145816,3.79930108952,1.10304036864
 12/04  06:00:00,82.678410743,2.62548554419,4.24296846963,34.1933565179,5.36083202345,21.4433280938,5.37169908342,5.35169908342,0.02
 12/04  07:00:00,250.103038992,3.15058265303,7.0930845238,203.177438271,5.36083202345,21.4433280938,1.80777934371,0.704674554823,1.10310478889
 12/04  08:00:00,195.204867085,3.15058265303,0.0,143.281558636,16.0824960704,32.6817896323,64.0152008525,62.911667107,1.10353374542
 12/04  09:00:00,199.846266598,3.15058265303,0.0,78.0364432533,48.2474882111,70.4033123869,40.0086824286,38.9046139971,1.10406843153
 12/04  10:00:00,170.597741752,3.15058265303,0.0,57.1364898354,48.2474882111,62.0547409583,21.4161750275,19.2275904081,2.18858461941
 12/04  11:00:00,159.015532327,3.1519291124,0.0319188504738,47.4476085076,48.2474882111,60.1281475517,7.27562260332,5.08692175633,2.18870084699
 12/04  12:00:00,154.366746722,3.19214609209,1.43984947857,39.4240818881,48.2474882111,62.0547409583,2.18924756468,0.0,2.18924756468
 12/04  13:00:00,155.300424375,3.21097007175,3.16813363617,39.1549999109,48.2474882111,61.5103924513,3.27518473737,0.0,3.27518473737
 12/04  14:00:00,143.520950047,3.23740445501,4.40830565139,23.9590761719,48.2474882111,63.6602354638,2.18987803702,0.0,2.18987803702
 12/04  15:00:00,134.180889572,3.1865719937,5.03151698515,17.5787247359,48.2474882111,60.1281475517,2.18834670414,0.0,2.18834670414
 12/04  16:00:00,130.992105359,3.15142082687,5.28681657504,14.1697921004,48.2474882111,60.1281475517,1.10417482364,0.0,1.10417482364
 12/04  17:00:00,142.966969821,3.15058265303,4.3771192622,16.7633019392,48.2474882111,63.0180376616,2.18869237839,0.0,2.18869237839
 12/04  18:00:00,147.763261431,3.15107485215,2.28609736454,27.1930369001,37.5258241642,62.7947880557,2.18761456742,0.0,2.18761456742
 12/04  19:00:00,123.349301307,3.15058265303,0.260367196086,42.3035722929,26.8041601173,36.0181789539,3.75208342515,2.64852416597,1.10355925918
 12/04  20:00:00,126.848912444,3.15058265303,0.0,48.6323418344,26.8041601173,33.4493877451,17.9915815043,16.8882144255,1.10336707884
 12/04  21:00:00,123.814277467,3.15058265303,0.0,61.6802029283,16.0824960704,28.0885557216,23.5094401651,23.4894401651,0.02
 12/04  22:00:00,127.583976478,3.15058265303,0.0,66.7342975433,16.0824960704,26.8041601173,29.1084501141,28.0051676121,1.10328250194
 12/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297877247,0.0,1.10297877247
 12/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298010406,0.0,1.10298010406
 12/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  04:00:00,42.9053655527,0.555425623881,0.0773817622629,3.33637396693,2.68041601173,21.4433280938,1.29196190603,0.188922065033,1.103039841
 12/05  05:00:00,44.912139973,0.740567498507,0.0763129977531,5.15907527713,2.68041601173,21.4433280938,0.23811825467,0.21811825467,0.02
 12/05  06:00:00,49.8643631996,0.925709373134,0.086606284258,7.23544733088,5.36083202345,21.4433280938,1.27218826545,0.169083767337,1.10310449812
 12/05  07:00:00,188.405963093,3.15058265303,9.72575128495,138.84769561,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/05  08:00:00,140.628019075,3.15058265303,0.0,88.7047106248,16.0824960704,32.6817896323,41.1746649511,40.0711034243,1.10356152679
 12/05  09:00:00,160.973254097,3.15058265303,0.0,39.1634307523,48.2474882111,70.4033123869,17.863177014,15.6746724414,2.18850457254
 12/05  10:00:00,142.286696134,3.15115098632,2.35637061891,26.4685052653,48.2474882111,62.0547409583,1.31987538154,0.215458058181,1.10441732336
 12/05  11:00:00,139.303135336,3.21604128626,6.36467763671,21.3383405565,48.2474882111,60.1281475517,2.18884406961,0.0,2.18884406961
 12/05  12:00:00,140.086531677,3.35578247215,9.43814399724,16.9819359443,48.2474882111,62.0547409583,2.18920844449,0.0,2.18920844449
 12/05  13:00:00,142.382265189,3.39993004936,11.1679419063,18.0480724772,48.2474882111,61.5103924513,3.27499541766,0.0,3.27499541766
 12/05  14:00:00,136.019793993,3.46845193916,12.542006484,8.09317180081,48.2474882111,63.6602354638,2.18991036553,0.0,2.18991036553
 12/05  15:00:00,129.171971832,3.35489768992,12.5506828488,4.88231543602,48.2474882111,60.1281475517,2.18867792497,0.0,2.18867792497
 12/05  16:00:00,127.121969964,3.20011446266,10.7081158589,4.82966378582,48.2474882111,60.1281475517,2.18823172449,0.0,2.18823172449
 12/05  17:00:00,136.721230837,3.184141728,6.98330937936,7.87781376271,48.2474882111,63.0180376616,2.18906793199,0.0,2.18906793199
 12/05  18:00:00,137.855731655,3.25198471498,5.51288172556,13.9578129001,37.5258241642,62.7947880557,1.10380546575,0.0,1.10380546575
 12/05  19:00:00,107.24138939,3.15058265303,4.19959177986,22.2564357918,26.8041601173,36.0181789539,1.1036165927,0.0,1.1036165927
 12/05  20:00:00,108.035320407,3.15058265303,3.81942744102,25.9993223563,26.8041601173,33.4493877451,1.10337971621,0.0,1.10337971621
 12/05  21:00:00,99.9089013552,3.15058265303,4.44040041724,33.3344263988,16.0824960704,28.0885557216,1.10347128768,0.0,1.10347128768
 12/05  22:00:00,102.113464687,3.15058265303,4.09371188271,37.1700738694,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314785641,0.0,1.10314785641
 12/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298125291,0.0,1.10298125291
 12/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298195893,0.0,1.10298195893
 12/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298193325,0.0,1.10298193325
 12/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  07:00:00,110.101036058,3.15058265303,14.0057437839,56.2627760766,5.36083202345,21.4433280938,1.10305823216,0.0,1.10305823216
 12/06  08:00:00,103.474126888,3.15058265303,6.84671223565,44.7041062028,16.0824960704,32.6817896323,1.10353519406,0.0,1.10353519406
 12/06  09:00:00,148.860072292,3.16536983636,9.47832632161,17.5571354418,48.2474882111,70.4033123869,1.104174417,0.0,1.104174417
 12/06  10:00:00,137.130638184,3.15058265303,11.8132730042,11.8561132633,48.2474882111,62.0547409583,2.18871594192,0.0,2.18871594192
 12/06  11:00:00,133.282702164,3.15058265303,12.6831110658,9.06493258842,48.2474882111,60.1281475517,2.18872909201,0.0,2.18872909201
 12/06  12:00:00,135.139760115,3.15058265303,13.0680859017,8.6104222967,48.2474882111,62.0547409583,2.18936867141,0.0,2.18936867141
 12/06  13:00:00,135.642976485,3.15723440001,10.8319440322,11.8874772962,48.2474882111,61.5103924513,2.19004741369,0.0,2.19004741369
 12/06  14:00:00,132.852064618,3.17690733838,7.36224681651,10.3967466946,48.2474882111,63.6602354638,3.27522316723,0.0,3.27522316723
 12/06  15:00:00,127.188716913,3.15058265303,5.82280628743,9.83125211589,48.2474882111,60.1281475517,2.18836564462,0.0,2.18836564462
 12/06  16:00:00,128.122462931,3.15058265303,5.30557453224,11.2822298886,48.2474882111,60.1281475517,1.10410913815,0.0,1.10410913815
 12/06  17:00:00,139.764867083,3.17389426468,4.73806462916,13.1769422226,48.2474882111,63.0180376616,2.18931558915,0.0,2.18931558915
 12/06  18:00:00,141.524763821,3.25447318144,4.25184074615,18.885397579,37.5258241642,62.7947880557,2.18766716493,0.0,2.18766716493
 12/06  19:00:00,109.293269632,3.15058265303,0.877110462913,27.6307973504,26.8041601173,36.0181789539,2.03452423678,0.930878904894,1.10364533189
 12/06  20:00:00,109.724284406,3.15058265303,0.0,31.5077137963,26.8041601173,33.4493877451,6.08642674998,6.06642674998,0.02
 12/06  21:00:00,103.691078061,3.15058265303,0.0,41.5570035223,16.0824960704,28.0885557216,17.9434461637,16.8399847599,1.10346140383
 12/06  22:00:00,107.170923686,3.15058265303,0.0,46.3212447508,16.0824960704,26.8041601173,26.3164660569,25.2132065574,1.10325949952
 12/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298158569,0.0,1.10298158569
 12/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298262229,0.0,1.10298262229
 12/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029824017,0.0,1.1029824017
 12/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309247815,0.0,1.10309247815
 12/07  07:00:00,156.609072268,3.15058265303,11.0211202556,105.755435815,5.36083202345,21.4433280938,0.0879024413832,0.0679024413832,0.02
 12/07  08:00:00,130.432944603,3.15058265303,0.0,78.5096361532,16.0824960704,32.6817896323,36.1487027649,35.0451616869,1.10354107796
 12/07  09:00:00,164.459172691,3.15058265303,0.0,42.6493493458,48.2474882111,70.4033123869,28.5470653335,26.3585132831,2.18855205036
 12/07  10:00:00,138.677880716,3.15058265303,0.0,25.2166287995,48.2474882111,62.0547409583,14.1908096956,13.086402428,1.10440726752
 12/07  11:00:00,132.948361543,3.15894019861,1.51520450461,19.8901409829,48.2474882111,60.1281475517,2.93730339277,0.748463099813,2.18884029296
 12/07  12:00:00,134.89974448,3.27806298126,6.28026764251,15.0307445927,48.2474882111,62.0547409583,2.18922487188,0.0,2.18922487188
 12/07  13:00:00,137.495593131,3.34976082015,9.10370954645,15.2758020076,48.2474882111,61.5103924513,3.27506286048,0.0,3.27506286048
 12/07  14:00:00,132.878702183,3.4637366516,11.1907955845,6.30800617772,48.2474882111,63.6602354638,2.18997908081,0.0,2.18997908081
 12/07  15:00:00,127.391695866,3.32781812705,11.7183686026,3.96143327905,48.2474882111,60.1281475517,2.18875571781,0.0,2.18875571781
 12/07  16:00:00,126.070350297,3.19098859238,10.6800600572,3.8152257908,48.2474882111,60.1281475517,2.18832384927,0.0,2.18832384927
 12/07  17:00:00,136.030202827,3.2121932262,8.50241928978,5.6396243443,48.2474882111,63.0180376616,2.18918627959,0.0,2.18918627959
 12/07  18:00:00,136.888908593,3.28178957761,6.69166453057,11.7824021709,37.5258241642,62.7947880557,1.1038606108,0.0,1.1038606108
 12/07  19:00:00,104.305786967,3.15058265303,4.15972518489,19.3606999636,26.8041601173,36.0181789539,1.10366987614,0.0,1.10366987614
 12/07  20:00:00,104.499534318,3.15058265303,2.59444290983,23.6885207985,26.8041601173,33.4493877451,1.10335931039,0.0,1.10335931039
 12/07  21:00:00,96.3982718927,3.15058265303,1.79792741769,32.4662699359,16.0824960704,28.0885557216,1.10342777886,0.0,1.10342777886
 12/07  22:00:00,98.3103590417,3.15058265303,0.679141420122,36.7815386868,16.0824960704,26.8041601173,1.29884375908,0.195734040996,1.10310971808
 12/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298286741,0.0,1.10298286741
 12/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029830992,0.0,1.1029830992
 12/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298175184,0.0,1.10298175184
 12/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/08  07:00:00,149.059967981,3.15058265303,11.4358837103,97.7915680734,5.36083202345,21.4433280938,1.10306237086,0.0,1.10306237086
 12/08  08:00:00,113.400500364,3.15058265303,0.0,61.4771919145,16.0824960704,32.6817896323,29.4098621484,28.3063683012,1.10349384726
 12/08  09:00:00,146.160090344,3.16603026688,0.0,24.3348193851,48.2474882111,70.4033123869,12.0532355508,10.9489430564,1.10429249438
 12/08  10:00:00,131.76295897,3.15235300748,0.266616600612,18.0333200989,48.2474882111,62.0547409583,4.32605755963,2.13726618323,2.18879137641
 12/08  11:00:00,129.461637695,3.24693263078,1.66327637118,16.1673528365,48.2474882111,60.1281475517,2.18869813437,0.0,2.18869813437
 12/08  12:00:00,131.794868453,3.38923039349,3.16426778249,14.9307010139,48.2474882111,62.0547409583,2.18928786032,0.0,2.18928786032
 12/08  13:00:00,134.080147247,3.46345136779,4.30048068092,16.5498944414,48.2474882111,61.5103924513,3.27533368516,0.0,3.27533368516
 12/08  14:00:00,129.635261309,3.54684626092,5.16763246551,9.00461881362,48.2474882111,63.6602354638,2.19002282779,0.0,2.19002282779
 12/08  15:00:00,122.785693572,3.35753130382,4.46535522348,6.57873118756,48.2474882111,60.1281475517,2.18850487514,0.0,2.18850487514
 12/08  16:00:00,121.430976661,3.19658933002,3.12419205168,6.72611942228,48.2474882111,60.1281475517,1.10404958662,0.0,1.10404958662
 12/08  17:00:00,133.395211995,3.22809523992,1.90767884171,9.58347194629,48.2474882111,63.0180376616,2.18908000806,0.0,2.18908000806
 12/08  18:00:00,136.24250668,3.29198655503,0.552835851626,17.2646319596,37.5258241642,62.7947880557,3.58925693061,1.40134323581,2.1879136948
 12/08  19:00:00,106.889666324,3.15058265303,0.0,26.1043045058,26.8041601173,36.0181789539,10.7971733891,9.69350490035,1.10366848873
 12/08  20:00:00,109.290828462,3.15058265303,0.0,31.0742578526,26.8041601173,33.4493877451,16.5218769931,15.4184964915,1.10338050167
 12/08  21:00:00,103.130160318,3.15058265303,0.0,40.9960857784,16.0824960704,28.0885557216,22.3320573,21.2285613595,1.10349594041
 12/08  22:00:00,106.122804736,3.15058265303,0.0,45.2731258009,16.0824960704,26.8041601173,25.1039558823,25.0839558823,0.02
 12/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298420741,0.0,1.10298420741
 12/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298387157,0.0,1.10298387157
 12/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298316472,0.0,1.10298316472
 12/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  06:00:00,37.6512779435,0.555425623881,0.0377260987367,3.48277404464,2.68041601173,16.0824960704,1.37863820994,0.275533153188,1.10310505675
 12/09  07:00:00,168.798722901,3.15058265303,10.6576493679,118.308557335,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/09  08:00:00,117.045620244,3.15058265303,0.0,81.9448549625,5.36083202345,26.5809105114,45.0238480072,43.920629609,1.10321839816
 12/09  09:00:00,111.421934486,3.15058265303,0.0,50.1592068893,26.8041601173,31.2995447326,27.9252263069,26.8218360181,1.10339028871
 12/09  10:00:00,101.932186828,3.15058265303,0.21094308387,38.2108238394,26.8041601173,33.5472370403,7.50108539369,6.39747172205,1.10361367163
 12/09  11:00:00,98.4214568858,3.15075641194,2.00786338395,33.8662965416,26.8041601173,32.583940337,1.10357197934,0.0,1.10357197934
 12/09  12:00:00,99.0951532163,3.20939930465,3.90270282653,30.3388182291,26.8041601173,34.8316326447,1.10366165283,0.0,1.10366165283
 12/09  13:00:00,95.965956196,3.28484104217,6.00978414236,26.3114937597,26.8041601173,33.5472370403,1.10364164349,0.0,1.10364164349
 12/09  14:00:00,89.4396605129,3.24419132961,7.10217178158,21.3022513588,26.8041601173,30.9784458315,1.10351834381,0.0,1.10351834381
 12/09  15:00:00,68.9315786792,3.15058265303,7.11367820109,29.2859264049,8.04124803518,21.3317032909,1.10336517568,0.0,1.10336517568
 12/09  16:00:00,69.3782298385,3.15058265303,7.34620863685,30.7844427328,8.04124803518,20.0473076865,1.10332236742,0.0,1.10332236742
 12/09  17:00:00,81.5641869249,3.15058265303,6.23831552515,36.3551940299,8.04124803518,20.3684065876,1.1033220987,0.0,1.1033220987
 12/09  18:00:00,91.0948205839,3.15058265303,3.65581595923,48.7864763889,2.68041601173,18.0090894769,0.02,0.0,0.02
 12/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306606594,0.0,1.10306606594
 12/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305423064,0.0,1.10305423064
 12/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299422598,0.0,1.10299422598
 12/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294531952,0.0,1.10294531952
 12/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029378218,0.0,1.1029378218
 12/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  06:00:00,37.4692322113,0.555425623881,0.158505297993,3.17994911324,2.68041601173,16.0824960704,1.20051719802,0.0974488605776,1.10306833744
 12/10  07:00:00,35.4241702544,0.925709373134,0.225784434461,5.63199093728,2.68041601173,16.0824960704,0.12078250884,0.10078250884,0.02
 12/10  08:00:00,22.3249177514,0.740567498507,0.231134008447,2.58186406826,2.68041601173,16.0824960704,1.11735074055,0.0143572979051,1.10299344264
 12/10  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294520691,0.0,1.10294520691
 12/10  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302004087,0.0,1.10302004087
 12/10  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302159245,0.0,1.10302159245
 12/10  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298022367,0.0,1.10298022367
 12/10  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294385404,0.0,1.10294385404
 12/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306658948,0.0,1.10306658948
 12/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296531874,0.0,1.10296531874
 12/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298482231,0.0,1.10298482231
 12/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298484988,0.0,1.10298484988
 12/11  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/11  07:00:00,168.49988339,3.15058265303,10.6987798295,117.968587363,5.36083202345,21.4433280938,1.10306355642,0.0,1.10306355642
 12/11  08:00:00,136.61305528,3.15058265303,0.686344661101,84.0034021695,16.0824960704,32.6817896323,1.83583212919,0.732334231038,1.10349789815
 12/11  09:00:00,166.885803362,3.15058265303,5.46570234257,39.6102776744,48.2474882111,70.4033123869,1.10428779109,0.0,1.10428779109
 12/11  10:00:00,150.765158721,3.15058265303,9.27406082023,28.0298459841,48.2474882111,62.0547409583,2.18884822221,0.0,2.18884822221
 12/11  11:00:00,144.535995987,3.15058265303,11.2810596709,21.7202778062,48.2474882111,60.1281475517,2.18892977061,0.0,2.18892977061
 12/11  12:00:00,143.00615341,3.15058265303,14.1373438458,15.4075576472,48.2474882111,62.0547409583,2.18958983558,0.0,2.18958983558
 12/11  13:00:00,145.394160753,3.15058265303,16.3397162494,16.1375410943,48.2474882111,61.5103924513,3.27557001426,0.0,3.27557001426
 12/11  14:00:00,140.137583523,3.16313669361,17.6624224578,7.3958606023,48.2474882111,63.6602354638,2.19021353377,0.0,2.19021353377
 12/11  15:00:00,133.966696633,3.17380278061,18.3807856167,4.02803237925,48.2474882111,60.1281475517,2.18847207423,0.0,2.18847207423
 12/11  16:00:00,133.001117292,3.1519542466,17.763602993,3.70148419547,48.2474882111,60.1281475517,1.1041538536,0.0,1.1041538536
 12/11  17:00:00,142.941741011,3.15970154498,15.8323122341,5.27376126475,48.2474882111,63.0180376616,2.18917283035,0.0,2.18917283035
 12/11  18:00:00,142.488386552,3.23436501996,13.7861999081,10.33476931,37.5258241642,62.7947880557,2.18816607848,0.0,2.18816607848
 12/11  19:00:00,110.751799621,3.15058265303,11.6603299232,18.3061078791,26.8041601173,36.0181789539,1.10365473069,0.0,1.10365473069
 12/11  20:00:00,110.918695765,3.15058265303,11.6034008593,21.0987242959,26.8041601173,33.4493877451,1.10339446932,0.0,1.10339446932
 12/11  21:00:00,103.149159011,3.15058265303,12.0543983751,28.9606860966,16.0824960704,28.0885557216,1.10350708263,0.0,1.10350708263
 12/11  22:00:00,105.333006107,3.15058265303,12.7263459094,31.7569812627,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303383129,0.0,1.10303383129
 12/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298400398,0.0,1.10298400398
 12/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298450004,0.0,1.10298450004
 12/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305030247,0.0,1.10305030247
 12/12  07:00:00,98.06489501,3.15058265303,18.4891000514,39.7432787609,5.36083202345,21.4433280938,1.10306645949,0.0,1.10306645949
 12/12  08:00:00,99.0759917399,3.15058265303,14.9783633139,32.1743199763,16.0824960704,32.6817896323,1.10351005802,0.0,1.10351005802
 12/12  09:00:00,149.002514488,3.17564026137,17.0048025208,10.1628310141,48.2474882111,70.4033123869,1.10416419964,0.0,1.10416419964
 12/12  10:00:00,138.334331425,3.15058265303,18.2570431412,6.61603636759,48.2474882111,62.0547409583,2.18873874464,0.0,2.18873874464
 12/12  11:00:00,134.707599865,3.15058265303,19.0169467137,4.15599464171,48.2474882111,60.1281475517,2.18880826422,0.0,2.18880826422
 12/12  12:00:00,137.139006268,3.15058265303,21.0198497949,2.65790455645,48.2474882111,62.0547409583,2.18948647683,0.0,2.18948647683
 12/12  13:00:00,138.156703272,3.17581379804,22.1746391077,3.03992960951,48.2474882111,61.5103924513,3.27524874258,0.0,3.27524874258
 12/12  14:00:00,138.145934763,3.1976280796,22.0140965102,1.01804640463,48.2474882111,63.6602354638,2.19000857525,0.0,2.19000857525
 12/12  15:00:00,134.266624641,3.15058265303,21.7611323422,0.970833788554,48.2474882111,60.1281475517,2.18850992666,0.0,2.18850992666
 12/12  16:00:00,134.135036876,3.15058265303,21.6266735882,0.973704777392,48.2474882111,60.1281475517,1.10406251349,0.0,1.10406251349
 12/12  17:00:00,144.024882354,3.20764177198,20.1704328391,1.97084177569,48.2474882111,63.0180376616,2.18897358848,0.0,2.18897358848
 12/12  18:00:00,142.493923228,3.29171016774,19.7565618059,4.31259893985,37.5258241642,62.7947880557,2.18800549292,0.0,2.18800549292
 12/12  19:00:00,106.172806676,3.15058265303,17.8750961524,7.51234870572,26.8041601173,36.0181789539,1.10358398255,0.0,1.10358398255
 12/12  20:00:00,104.070891377,3.15058265303,16.4421561112,9.41216465631,26.8041601173,33.4493877451,1.10341880844,0.0,1.10341880844
 12/12  21:00:00,92.6770379597,3.15058265303,16.0066060593,14.5363573613,16.0824960704,28.0885557216,1.10344728213,0.0,1.10344728213
 12/12  22:00:00,93.2027220755,3.15058265303,15.7480503984,16.6049927423,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302502818,0.0,1.10302502818
 12/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298620843,0.0,1.10298620843
 12/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298464124,0.0,1.10298464124
 12/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309929629,0.0,1.10309929629
 12/13  07:00:00,84.8279879283,3.15058265303,19.714652532,25.2808191985,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/13  08:00:00,88.9180020321,3.15058265303,12.3544346979,24.6402588845,16.0824960704,32.6817896323,1.10326075656,0.0,1.10326075656
 12/13  09:00:00,141.711853945,3.20967026487,8.97884724462,10.8640957432,48.2474882111,70.4033123869,2.18824040465,0.0,2.18824040465
 12/13  10:00:00,127.741639522,3.15058265303,5.17762463053,9.1027629753,48.2474882111,62.0547409583,2.18860500658,0.0,2.18860500658
 12/13  11:00:00,123.921148328,3.15058265303,4.47943393394,7.90705588425,48.2474882111,60.1281475517,2.18894485642,0.0,2.18894485642
 12/13  12:00:00,124.457045715,3.15058265303,4.51279727807,6.48299652044,48.2474882111,62.0547409583,2.18940027196,0.0,2.18940027196
 12/13  13:00:00,126.361939523,3.18958399772,4.81800253002,8.58803223914,48.2474882111,61.5103924513,2.19015365716,0.0,2.19015365716
 12/13  14:00:00,126.791805931,3.20564361568,4.91053919815,6.75945934839,48.2474882111,63.6602354638,3.27515523514,0.0,3.27515523514
 12/13  15:00:00,122.628571696,3.15058265303,4.5927200812,6.50119310528,48.2474882111,60.1281475517,2.18842355952,0.0,2.18842355952
 12/13  16:00:00,123.742516149,3.15058265303,4.58816646708,7.61969117245,48.2474882111,60.1281475517,1.10424244345,0.0,1.10424244345
 12/13  17:00:00,135.95847115,3.20801451505,4.95609086363,9.11839980429,48.2474882111,63.0180376616,2.18889728056,0.0,2.18889728056
 12/13  18:00:00,136.968782151,3.28933133061,4.75499658769,13.7914019184,37.5258241642,62.7947880557,2.1881093158,0.0,2.1881093158
 12/13  19:00:00,105.340864826,3.15058265303,2.242148859,22.3133541491,26.8041601173,36.0181789539,1.10368516254,0.0,1.10368516254
 12/13  20:00:00,104.576817394,3.15058265303,0.963611627043,25.3966351576,26.8041601173,33.4493877451,1.10339838668,0.0,1.10339838668
 12/13  21:00:00,94.0361465571,3.15058265303,0.0963763734073,31.8056956445,16.0824960704,28.0885557216,3.63374985339,2.53049684509,1.1032530083
 12/13  22:00:00,95.9435220417,3.15058265303,0.0,35.0938431069,16.0824960704,26.8041601173,7.21335471227,7.19335471227,0.02
 12/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029863638,0.0,1.1029863638
 12/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298486915,0.0,1.10298486915
 12/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298666124,0.0,1.10298666124
 12/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309133163,0.0,1.10309133163
 12/14  07:00:00,140.770161059,3.15058265303,12.2144361559,86.2558753718,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/14  08:00:00,109.887784274,3.15058265303,0.0,57.9644758238,16.0824960704,32.6817896323,26.9076081862,25.8042910362,1.10331715004
 12/14  09:00:00,146.699969989,3.17106827071,0.0,24.8696610267,48.2474882111,70.4033123869,19.0724177379,16.8840515273,2.18836621059
 12/14  10:00:00,130.657687897,3.15058265303,0.0,17.1964359802,48.2474882111,62.0547409583,12.2561468641,10.0675666704,2.18858019377
 12/14  11:00:00,127.478056215,3.15100851532,0.16143052203,15.7815413205,48.2474882111,60.1281475517,4.63807596746,2.4491507812,2.18892518626
 12/14  12:00:00,129.177474176,3.18978058433,1.59232850646,14.0846958213,48.2474882111,62.0547409583,2.18939125181,0.0,2.18939125181
 12/14  13:00:00,131.604209292,3.28123850165,3.46438718169,15.0922628521,48.2474882111,61.5103924513,2.19015399809,0.0,2.19015399809
 12/14  14:00:00,128.335711289,3.33180307671,4.61558575365,8.4721586892,48.2474882111,63.6602354638,3.27517212943,0.0,3.27517212943
 12/14  15:00:00,122.339798656,3.16455505884,4.49673661156,6.29443112916,48.2474882111,60.1281475517,2.18844031278,0.0,2.18844031278
 12/14  16:00:00,121.742635006,3.15058265303,3.5235841772,6.68439231889,48.2474882111,60.1281475517,1.10403493778,0.0,1.10403493778
 12/14  17:00:00,134.557592242,3.21335198159,1.53573733821,11.132536955,48.2474882111,63.0180376616,2.18892827051,0.0,2.18892827051
 12/14  18:00:00,137.271089778,3.28543109371,0.518432246402,18.3341741238,37.5258241642,62.7947880557,3.02235519394,0.834379352049,2.18797584189
 12/14  19:00:00,107.525223472,3.15058265303,0.0,26.7398616538,26.8041601173,36.0181789539,8.21473018402,7.11102786303,1.10370232099
 12/14  20:00:00,109.173548993,3.15058265303,0.0,30.9569783839,26.8041601173,33.4493877451,14.023839904,12.9204267543,1.10341314977
 12/14  21:00:00,102.03416196,3.15058265303,0.0,39.9000874207,16.0824960704,28.0885557216,17.9967154697,16.8932724426,1.10344302704
 12/14  22:00:00,104.559751389,3.15058265303,0.0,43.7100724543,16.0824960704,26.8041601173,19.4330155851,19.4130155851,0.02
 12/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302383316,0.0,1.10302383316
 12/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029872991,0.0,1.1029872991
 12/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298628856,0.0,1.10298628856
 12/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031007688,0.0,1.1031007688
 12/15  07:00:00,155.975809437,3.15058265303,11.1573338892,102.518626017,5.36083202345,21.4433280938,0.0815159978111,0.0615159978111,0.02
 12/15  08:00:00,121.51932354,3.15058265303,0.0,69.5960150905,16.0824960704,32.6817896323,20.6430210621,19.5397565472,1.10326451491
 12/15  09:00:00,152.795753191,3.1591282233,0.562821552183,30.4145627238,48.2474882111,70.4033123869,5.14145175166,2.95341815173,2.18803359993
 12/15  10:00:00,135.481778109,3.15058265303,2.64353568558,19.3769905073,48.2474882111,62.0547409583,2.18865549138,0.0,2.18865549138
 12/15  11:00:00,131.334401264,3.16510238336,4.78239494503,15.0028280791,48.2474882111,60.1281475517,2.18874707177,0.0,2.18874707177
 12/15  12:00:00,132.640755733,3.28444749421,7.13348446906,11.9121545064,48.2474882111,62.0547409583,2.18948415275,0.0,2.18948415275
 12/15  13:00:00,135.476263277,3.39487998439,9.10244908395,13.2126134526,48.2474882111,61.5103924513,3.27525987349,0.0,3.27525987349
 12/15  14:00:00,131.755143978,3.52075333151,10.4231927073,5.89503417031,48.2474882111,63.6602354638,2.19004692253,0.0,2.19004692253
 12/15  15:00:00,126.153980623,3.38059799955,10.3867583702,4.00254839656,48.2474882111,60.1281475517,2.18856028308,0.0,2.18856028308
 12/15  16:00:00,124.847166476,3.22367694118,9.23583491098,4.00357876681,48.2474882111,60.1281475517,1.1040937465,0.0,1.1040937465
 12/15  17:00:00,134.532954242,3.22895504188,6.98506966016,5.64296357334,48.2474882111,63.0180376616,2.18907885432,0.0,2.18907885432
 12/15  18:00:00,135.786440682,3.29406924452,4.77212158502,12.5871975384,37.5258241642,62.7947880557,2.18827837226,0.0,2.18827837226
 12/15  19:00:00,103.494745333,3.15058265303,2.01652347455,20.6928600406,26.8041601173,36.0181789539,1.10363396777,0.0,1.10363396777
 12/15  20:00:00,104.187967244,3.15058265303,0.837791138578,25.1336054956,26.8041601173,33.4493877451,1.10338118648,0.0,1.10338118648
 12/15  21:00:00,96.0514848419,3.15058265303,0.920953320351,32.9964569824,16.0824960704,28.0885557216,1.10349902162,0.0,1.10349902162
 12/15  22:00:00,97.6573739798,3.15058265303,1.51748090322,35.2902141418,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303296686,0.0,1.10303296686
 12/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298764653,0.0,1.10298764653
 12/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298569554,0.0,1.10298569554
 12/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305273955,0.0,1.10305273955
 12/16  07:00:00,123.003664423,3.15058265303,13.1609573253,67.542857567,5.36083202345,21.4433280938,1.10307014632,0.0,1.10307014632
 12/16  08:00:00,92.7665470405,3.15058265303,0.435488309697,57.2302934488,5.36083202345,26.5809105114,0.693819358735,0.673819358735,0.02
 12/16  09:00:00,104.470155377,3.15058265303,1.14479709952,42.0626306801,26.8041601173,31.2995447326,1.10343560858,0.0,1.10343560858
 12/16  10:00:00,103.756321884,3.15058265303,2.08187937567,38.1640226034,26.8041601173,33.5472370403,1.10365181359,0.0,1.10365181359
 12/16  11:00:00,98.810461905,3.15058265303,2.52039906626,33.7429396373,26.8041601173,32.583940337,1.10352077241,0.0,1.10352077241
 12/16  12:00:00,97.9441634267,3.15058265303,3.02310550197,30.1262424156,26.8041601173,34.8316326447,1.10370611499,0.0,1.10370611499
 12/16  13:00:00,95.4390237444,3.15058265303,3.89338609197,28.0352177477,26.8041601173,33.5472370403,1.10364985074,0.0,1.10364985074
 12/16  14:00:00,91.8649457779,3.15058265303,4.69583212211,26.2274849599,26.8041601173,30.9784458315,2.18713162969,0.0,2.18713162969
 12/16  15:00:00,75.2154242792,3.15058265303,4.67394921028,38.0095009957,8.04124803518,21.3317032909,0.02,0.0,0.02
 12/16  16:00:00,79.6633341401,3.15058265303,4.54148116067,43.8742745106,8.04124803518,20.0473076865,1.10332888848,0.0,1.10332888848
 12/16  17:00:00,90.3230792382,3.15058265303,3.29920302796,48.0531988404,8.04124803518,20.3684065876,1.10336112033,0.0,1.10336112033
 12/16  18:00:00,97.1901696979,3.15058265303,1.05997033917,57.477671123,2.68041601173,18.0090894769,1.28790533493,0.184836945594,1.10306838933
 12/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290079753,0.0,1.10290079753
 12/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313733114,0.0,1.10313733114
 12/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029877993,0.0,1.1029877993
 12/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  02:00:00,37.87049608,0.555425623881,0.155030720679,3.58468755922,2.68041601173,16.0824960704,0.11400294372,0.0940029437201,0.02
 12/17  03:00:00,41.8035391037,0.925709373134,0.175211420398,7.12726613399,2.68041601173,16.0824960704,1.20512040054,0.102172609968,1.10294779058
 12/17  04:00:00,40.8659026909,0.740567498507,0.098656847443,6.45132616878,2.68041601173,16.0824960704,0.138720996066,0.118720996066,0.02
 12/17  05:00:00,44.2407846703,0.925709373134,0.0127868307174,9.72693629029,2.68041601173,16.0824960704,1.66921453144,0.566215238959,1.10299929248
 12/17  06:00:00,42.964053901,0.740567498507,0.0,8.64813422634,2.68041601173,16.0824960704,0.752248986059,0.732248986059,0.02
 12/17  07:00:00,44.4471109811,0.925709373134,0.0,12.4133827651,2.68041601173,16.0824960704,2.98944455066,1.88649538447,1.1029491662
 12/17  08:00:00,29.563435945,0.740567498507,0.0,10.0515162703,2.68041601173,16.0824960704,1.73115504208,1.71115504208,0.02
 12/17  09:00:00,32.1232333671,0.925709373134,0.0,12.4261718178,2.68041601173,16.0824960704,2.94424691857,2.92424691857,0.02
 12/17  10:00:00,27.4693886751,0.740567498507,0.0,7.95746900045,2.68041601173,16.0824960704,3.24298330431,2.13997601655,1.10300728777
 12/17  11:00:00,27.6886055792,0.925709373134,0.0,7.99154402986,2.68041601173,16.0824960704,2.53446491339,2.51446491339,0.02
 12/17  12:00:00,25.3742277636,0.740567498507,0.0,5.86230808894,2.68041601173,16.0824960704,2.21302102902,1.10999403615,1.10302699288
