Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/17  13:00:00,26.805586884,0.925709373134,0.0179829873407,7.09054234733,2.68041601173,16.0824960704,0.631388796676,0.611388796676,0.02
 12/17  14:00:00,24.1632450635,0.740567498507,0.151036660688,4.50028872814,2.68041601173,16.0824960704,1.17146260455,0.0682995663637,1.10316303818
 12/17  15:00:00,24.7167578724,0.925709373134,0.294389112202,4.72530721088,2.68041601173,16.0824960704,0.0334197138387,0.0134197138387,0.02
 12/17  16:00:00,23.5085487324,0.740567498507,0.353151326416,3.64347773125,2.68041601173,16.0824960704,1.10298288971,0.0,1.10298288971
 12/17  17:00:00,34.1096979916,0.925709373134,0.330658950687,6.67997749154,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  18:00:00,42.8440407306,0.845351531092,0.455713419888,7.96762360348,2.68041601173,16.0824960704,0.0529827822628,0.0329827822628,0.02
 12/17  19:00:00,53.0514038502,1.79890964468,2.46556825283,15.2115737765,2.68041601173,16.0824960704,1.45916201051,0.356212355594,1.10294965491
 12/17  20:00:00,51.0668110979,1.43912771574,1.83678541352,14.2155457924,2.68041601173,16.0824960704,0.804392201023,0.784392201023,0.02
 12/17  21:00:00,62.8882314873,2.25352638941,3.61308393858,23.4462689831,2.68041601173,16.0824960704,3.72478292538,2.62177768348,1.1030052419
 12/17  22:00:00,63.4979164552,2.26570361525,4.15665865692,23.5002020068,2.68041601173,16.0824960704,2.65334822604,2.63334822604,0.02
 12/17  23:00:00,70.419640052,2.46017036429,3.97231434982,30.4118031617,2.68041601173,16.0824960704,4.31760727498,4.29760727498,0.02
 12/17  24:00:00,68.2653323107,2.26570361525,3.93105449002,28.4932220292,2.68041601173,16.0824960704,4.69366015727,3.59065284946,1.10300730781
 12/18  01:00:00,79.354185088,2.46017036429,3.78532670916,34.172503815,2.68041601173,21.4433280938,5.44301695854,5.42301695854,0.02
 12/18  02:00:00,77.4760407608,2.26570361525,3.75373043504,32.5204225109,2.68041601173,21.4433280938,5.65032779977,4.54727663886,1.10305116092
 12/18  03:00:00,83.8247367411,2.46017036429,3.61366102415,38.8147211531,2.68041601173,21.4433280938,6.42249771543,6.40249771543,0.02
 12/18  04:00:00,79.7143663428,2.26570361525,3.59586643047,34.9166120974,2.68041601173,21.4433280938,6.10904463754,5.00599770404,1.1030469335
 12/18  05:00:00,86.8926868826,2.46017036429,3.45710509734,42.0392272214,2.68041601173,21.4433280938,7.03188890597,7.01188890597,0.02
 12/18  06:00:00,85.7011407153,2.26570361525,3.47452888563,38.344308003,5.36083202345,21.4433280938,6.62577400267,5.52259664177,1.1031773609
 12/18  07:00:00,264.275490146,3.15058265303,6.42945172684,215.546188888,5.36083202345,21.4433280938,1.95735239261,1.93735239261,0.02
 12/18  08:00:00,218.9284388,3.15058265303,0.0,167.00513035,16.0824960704,32.6817896323,79.6492014711,78.5455892355,1.10361223558
 12/18  09:00:00,226.86535713,3.15058265303,0.0,105.055533785,48.2474882111,70.4033123869,67.2704715176,65.0821036107,2.18836790692
 12/18  10:00:00,192.263887615,3.15058265303,0.0,78.8026356986,48.2474882111,62.0547409583,53.7615399282,51.5727393922,2.18880053606
 12/18  11:00:00,174.869038349,3.15058265303,0.0,63.3343798389,48.2474882111,60.1281475517,41.5988250483,39.4101649551,2.18866009322
 12/18  12:00:00,166.788555215,3.15058265303,0.0,53.3273032983,48.2474882111,62.0547409583,29.9560268413,27.7665612098,2.18946563154
 12/18  13:00:00,164.9592969,3.15058265303,0.0,52.0423934901,48.2474882111,61.5103924513,18.7451950127,16.5548495795,2.19034543313
 12/18  14:00:00,151.098089794,3.15058265303,0.0,36.0313433716,48.2474882111,63.6602354638,11.5039786085,8.22867748798,3.27530112049
 12/18  15:00:00,140.489022747,3.15058265303,0.0330098974589,28.9213543399,48.2474882111,60.1281475517,5.15157193335,2.96308699181,2.18848494154
 12/18  16:00:00,136.528794789,3.15058265303,0.285602854881,24.7085334239,48.2474882111,60.1281475517,1.6493387086,0.54513635622,1.10420235238
 12/18  17:00:00,149.938105285,3.15058265303,0.322740432077,27.7888162329,48.2474882111,63.0180376616,2.66460556347,0.475753848859,2.18885171461
 12/18  18:00:00,158.562354881,3.15058265303,0.0129969889648,40.2657229246,37.5258241642,62.7947880557,12.6368620455,10.4487674107,2.18809463478
 12/18  19:00:00,136.43819664,3.15058265303,0.0,55.6528348221,26.8041601173,36.0181789539,23.2874670031,22.1837797555,1.1036872476
 12/18  20:00:00,138.490059524,3.15058265303,0.0,60.2734889144,26.8041601173,33.4493877451,29.7716262184,28.6682221202,1.10340409821
 12/18  21:00:00,136.05170828,3.15058265303,0.0,73.9176337413,16.0824960704,28.0885557216,36.5254355476,35.4219983561,1.10343719156
 12/18  22:00:00,139.142601781,3.15058265303,0.0,78.292922846,16.0824960704,26.8041601173,38.4311202785,38.4111202785,0.02
 12/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303165831,0.0,1.10303165831
 12/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029890985,0.0,1.1029890985
 12/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  03:00:00,45.042021672,0.740567498507,0.0514843466212,5.31378562719,2.68041601173,21.4433280938,0.433398254608,0.413398254608,0.02
 12/19  04:00:00,47.8788037906,0.925709373134,0.0,8.01691021782,2.68041601173,21.4433280938,1.53894537008,0.435954730192,1.10299063989
 12/19  05:00:00,47.5961213762,0.740567498507,0.0,7.91936967806,2.68041601173,21.4433280938,1.24049248394,1.22049248394,0.02
 12/19  06:00:00,52.6898094551,0.925709373134,0.0,10.1474998706,5.36083202345,21.4433280938,2.66621765036,1.56311234714,1.10310530322
 12/19  07:00:00,206.740166355,3.15058265303,9.06050747568,155.379809348,5.36083202345,21.4433280938,0.0819092393579,0.0619092393579,0.02
 12/19  08:00:00,154.971087514,3.15058265303,0.0,103.047779064,16.0824960704,32.6817896323,52.6349598595,51.5316859642,1.10327389534
 12/19  09:00:00,171.285292464,3.15058265303,0.0,49.4754691189,48.2474882111,70.4033123869,30.715211135,28.5271162476,2.18809488746
 12/19  10:00:00,147.997045614,3.15058265303,0.0,34.5357936972,48.2474882111,62.0547409583,9.96898662477,7.78023204707,2.1887545777
 12/19  11:00:00,141.541260858,3.1755413686,1.08991509453,28.8917285378,48.2474882111,60.1281475517,2.34793087668,0.15931799804,2.18861287864
 12/19  12:00:00,141.37291061,3.27636186666,3.19928220925,24.5865972709,48.2474882111,62.0547409583,2.18930578546,0.0,2.18930578546
 12/19  13:00:00,143.457806074,3.31749045744,4.79504289497,25.5789519651,48.2474882111,61.5103924513,3.27558752234,0.0,3.27558752234
 12/19  14:00:00,136.666738369,3.3747500182,7.53288096452,13.8429436178,48.2474882111,63.6602354638,2.19030671219,0.0,2.19030671219
 12/19  15:00:00,129.077209692,3.3065612653,9.07512956013,8.31144300962,48.2474882111,60.1281475517,2.18843058254,0.0,2.18843058254
 12/19  16:00:00,126.69503815,3.19088934666,8.22836759624,6.89170535037,48.2474882111,60.1281475517,2.18831896709,0.0,2.18831896709
 12/19  17:00:00,138.109462073,3.16285073542,6.43807395804,9.83257141301,48.2474882111,63.0180376616,2.18907849985,0.0,2.18907849985
 12/19  18:00:00,139.797005549,3.2333090067,4.73204241083,16.6986018173,37.5258241642,62.7947880557,1.103827317,0.0,1.103827317
 12/19  19:00:00,110.951940876,3.15058265303,2.27927073844,27.8873083188,26.8041601173,36.0181789539,1.10365496487,0.0,1.10365496487
 12/19  20:00:00,111.418734082,3.15058265303,0.954607122835,32.2475563493,26.8041601173,33.4493877451,1.10342548836,0.0,1.10342548836
 12/19  21:00:00,106.04071067,3.15058265303,0.0495267528943,43.8571093779,16.0824960704,28.0885557216,6.02559963922,4.92215891439,1.10344072483
 12/19  22:00:00,111.253999294,3.15058265303,0.0,50.404320359,16.0824960704,26.8041601173,14.528127774,13.4250043964,1.10312337762
 12/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298930523,0.0,1.10298930523
 12/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298868329,0.0,1.10298868329
 12/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298996541,0.0,1.10298996541
 12/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  07:00:00,168.695983381,3.15058265303,10.4961683666,115.899965484,5.36083202345,21.4433280938,1.19203708138,0.0889217105886,1.1031153708
 12/20  08:00:00,132.467235282,3.15058265303,0.0,80.5439268324,16.0824960704,32.6817896323,36.3851872929,35.2816017042,1.10358558878
 12/20  09:00:00,160.318939155,3.15058265303,0.0,38.5091158101,48.2474882111,70.4033123869,23.6371345419,22.532952437,1.10418210489
 12/20  10:00:00,142.355487837,3.15058265303,0.600436041262,28.293799879,48.2474882111,62.0547409583,6.3179761616,4.12922440485,2.18875175675
 12/20  11:00:00,135.424838725,3.15247559206,4.23533064216,19.6529566341,48.2474882111,60.1281475517,2.18881224494,0.0,2.18881224494
 12/20  12:00:00,135.412607853,3.20787198226,7.16553626722,14.7285303402,48.2474882111,62.0547409583,2.18914881861,0.0,2.18914881861
 12/20  13:00:00,138.297538206,3.26042484487,9.45580304712,15.8149895575,48.2474882111,61.5103924513,3.27521053849,0.0,3.27521053849
 12/20  14:00:00,133.624502809,3.33727815163,11.7692279584,6.60183293008,48.2474882111,63.6602354638,3.2751240445,0.0,3.2751240445
 12/20  15:00:00,127.662321145,3.17571977371,11.3133345091,4.78919100516,48.2474882111,60.1281475517,1.10426685462,0.0,1.10426685462
 12/20  16:00:00,126.45580564,3.15693814726,11.0684088364,3.84638279988,48.2474882111,60.1281475517,2.18827281754,0.0,2.18827281754
 12/20  17:00:00,137.106116772,3.1932644029,9.48933649143,5.74754991048,48.2474882111,63.0180376616,2.18908739038,0.0,2.18908739038
 12/20  18:00:00,137.341848039,3.26627382689,7.46616864572,11.4763532525,37.5258241642,62.7947880557,1.10395350727,0.0,1.10395350727
 12/20  19:00:00,104.866122432,3.15058265303,4.89026935523,19.1904912586,26.8041601173,36.0181789539,2.18743826291,0.0,2.18743826291
 12/20  20:00:00,105.505224969,3.15058265303,3.93778478351,23.3508695762,26.8041601173,33.4493877451,0.02,0.0,0.02
 12/20  21:00:00,97.5765744875,3.15058265303,2.59994169279,32.8425582555,16.0824960704,28.0885557216,1.10344558544,0.0,1.10344558544
 12/20  22:00:00,99.6521098282,3.15058265303,1.32893488787,37.4734960055,16.0824960704,26.8041601173,1.10315449582,0.0,1.10315449582
 12/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10281766426,0.0,1.10281766426
 12/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299024082,0.0,1.10299024082
 12/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298946662,0.0,1.10298946662
 12/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311501132,0.0,1.10311501132
 12/21  07:00:00,134.814441997,3.15058265303,12.4872372897,80.0273551765,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/21  08:00:00,110.160013837,3.15058265303,0.0192653214618,58.217440066,16.0824960704,32.6817896323,5.53075716068,4.42714672196,1.10361043872
 12/21  09:00:00,150.080107397,3.1600902977,0.776518020372,27.4842583873,48.2474882111,70.4033123869,2.37530339978,0.186796810476,2.1885065893
 12/21  10:00:00,132.698642063,3.15058265303,2.24393447869,16.9934556677,48.2474882111,62.0547409583,2.18884325747,0.0,2.18884325747
 12/21  11:00:00,128.18714419,3.15058265303,3.81799996804,12.8344857124,48.2474882111,60.1281475517,2.18887458188,0.0,2.18887458188
 12/21  12:00:00,129.624007339,3.15058265303,5.51693856382,10.6458168588,48.2474882111,62.0547409583,2.18956007409,0.0,2.18956007409
 12/21  13:00:00,131.595393862,3.16536742948,7.22349365953,11.4402120169,48.2474882111,61.5103924513,2.19046954996,0.0,2.19046954996
 12/21  14:00:00,131.537006793,3.18956823613,8.43232242218,7.99895236573,48.2474882111,63.6602354638,3.27516618827,0.0,3.27516618827
 12/21  15:00:00,127.233332769,3.15058265303,8.0829270454,7.61574721351,48.2474882111,60.1281475517,2.18847420882,0.0,2.18847420882
 12/21  16:00:00,127.071510575,3.15058265303,7.07691141977,8.45994064539,48.2474882111,60.1281475517,1.10406766078,0.0,1.10406766078
 12/21  17:00:00,138.585589617,3.18549723759,6.14220635555,10.5819200569,48.2474882111,63.0180376616,2.18905186073,0.0,2.18905186073
 12/21  18:00:00,139.561795147,3.26576344109,5.88920761478,15.2737717775,37.5258241642,62.7947880557,2.18812599242,0.0,2.18812599242
 12/21  19:00:00,107.629625795,3.15058265303,4.1956245411,22.6486394359,26.8041601173,36.0181789539,1.10365137408,0.0,1.10365137408
 12/21  20:00:00,106.643204592,3.15058265303,3.13042749584,25.2962064867,26.8041601173,33.4493877451,1.10340076531,0.0,1.10340076531
 12/21  21:00:00,97.8754094269,3.15058265303,2.57933663528,33.1619982525,16.0824960704,28.0885557216,1.10352839928,0.0,1.10352839928
 12/21  22:00:00,99.1452037257,3.15058265303,1.99721901502,36.2983057759,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304557247,0.0,1.10304557247
 12/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299037433,0.0,1.10299037433
 12/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299043461,0.0,1.10299043461
 12/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029900635,0.0,1.1029900635
 12/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  07:00:00,126.173062789,3.15058265303,12.8966388263,70.9765744317,5.36083202345,21.4433280938,1.10307049201,0.0,1.10307049201
 12/22  08:00:00,107.894415213,3.15058265303,1.3353739896,54.6357327732,16.0824960704,32.6817896323,1.10359180545,0.0,1.10359180545
 12/22  09:00:00,152.012528561,3.16267167299,3.22837267706,26.9622435188,48.2474882111,70.4033123869,1.10429807553,0.0,1.10429807553
 12/22  10:00:00,137.454458975,3.15058265303,4.36763367639,19.6255733823,48.2474882111,62.0547409583,2.18860129591,0.0,2.18860129591
 12/22  11:00:00,132.966735379,3.15058265303,4.56375403542,16.8683228337,48.2474882111,60.1281475517,2.18895465063,0.0,2.18895465063
 12/22  12:00:00,131.697312694,3.15058265303,5.41666151318,12.8193992645,48.2474882111,62.0547409583,2.18969178231,0.0,2.18969178231
 12/22  13:00:00,133.384285594,3.15475743495,6.70303871426,13.7601686882,48.2474882111,61.5103924513,3.27527784687,0.0,3.27527784687
 12/22  14:00:00,132.443587272,3.17631922233,7.29996669726,10.0511375836,48.2474882111,63.6602354638,2.19003677293,0.0,2.19003677293
 12/22  15:00:00,128.772437491,3.15058265303,7.63352262027,9.60425636125,48.2474882111,60.1281475517,2.18888074284,0.0,2.18888074284
 12/22  16:00:00,128.924812899,3.15058265303,7.6374779576,9.75267643172,48.2474882111,60.1281475517,2.18832412069,0.0,2.18832412069
 12/22  17:00:00,139.958350855,3.17632020671,7.15390981918,10.9521548623,48.2474882111,63.0180376616,2.18927684718,0.0,2.18927684718
 12/22  18:00:00,141.18604007,3.25799283011,7.17987787611,15.61511705,37.5258241642,62.7947880557,1.10388946,0.0,1.10388946
 12/22  19:00:00,109.311866881,3.15058265303,6.25436870816,22.2721363546,26.8041601173,36.0181789539,1.10355751095,0.0,1.10355751095
 12/22  20:00:00,108.544607149,3.15058265303,6.54089456342,23.7871419759,26.8041601173,33.4493877451,1.10354536686,0.0,1.10354536686
 12/22  21:00:00,99.4877533219,3.15058265303,6.58818531716,30.7654934656,16.0824960704,28.0885557216,1.10352986684,0.0,1.10352986684
 12/22  22:00:00,100.224034611,3.15058265303,6.02522110078,33.3491345757,16.0824960704,26.8041601173,1.10313230023,0.0,1.10313230023
 12/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298747551,0.0,1.10298747551
 12/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299134934,0.0,1.10299134934
 12/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298985551,0.0,1.10298985551
 12/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312417834,0.0,1.10312417834
 12/23  07:00:00,116.270470873,3.15058265303,14.8527967447,59.117824597,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/23  08:00:00,90.539280592,3.15058265303,4.93155141779,50.5069638922,5.36083202345,26.5809105114,1.10324409387,0.0,1.10324409387
 12/23  09:00:00,102.114120152,3.15058265303,6.36333171048,34.4880608447,26.8041601173,31.2995447326,1.10337202324,0.0,1.10337202324
 12/23  10:00:00,100.451993271,3.15058265303,7.40992621524,29.5316471506,26.8041601173,33.5472370403,1.1036464892,0.0,1.1036464892
 12/23  11:00:00,96.7173043165,3.15058265303,8.80671709953,25.3634640155,26.8041601173,32.583940337,1.10361350851,0.0,1.10361350851
 12/23  12:00:00,97.0687173911,3.15058265303,9.67543900914,22.5984628728,26.8041601173,34.8316326447,1.10375188953,0.0,1.10375188953
 12/23  13:00:00,94.4172865964,3.15058265303,10.7313838384,20.1754828533,26.8041601173,33.5472370403,1.10360765518,0.0,1.10360765518
 12/23  14:00:00,91.8604438164,3.15058265303,11.9016426188,19.0171725017,26.8041601173,30.9784458315,1.10361486571,0.0,1.10361486571
 12/23  15:00:00,78.9331080345,3.15058265303,11.7930036126,34.6081303487,8.04124803518,21.3317032909,1.10343786798,0.0,1.10343786798
 12/23  16:00:00,82.042951375,3.15058265303,11.2332447138,39.5621281924,8.04124803518,20.0473076865,1.10333685913,0.0,1.10333685913
 12/23  17:00:00,91.5206765278,3.15058265303,10.4822918176,42.0677073404,8.04124803518,20.3684065876,1.10335010263,0.0,1.10335010263
 12/23  18:00:00,96.6339899125,3.15058265303,9.98056482974,48.000896847,2.68041601173,18.0090894769,0.02,0.0,0.02
 12/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308253416,0.0,1.10308253416
 12/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307762907,0.0,1.10307762907
 12/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306520248,0.0,1.10306520248
 12/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294985598,0.0,1.10294985598
 12/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294900464,0.0,1.10294900464
 12/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305876863,0.0,1.10305876863
 12/24  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294870689,0.0,1.10294870689
 12/24  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294810947,0.0,1.10294810947
 12/24  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303152343,0.0,1.10303152343
 12/24  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309412665,0.0,1.10309412665
 12/24  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291955374,0.0,1.10291955374
 12/24  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295066284,0.0,1.10295066284
 12/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306476972,0.0,1.10306476972
 12/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295073264,0.0,1.10295073264
 12/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295119085,0.0,1.10295119085
 12/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295124494,0.0,1.10295124494
 12/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295127679,0.0,1.10295127679
 12/25  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029512203,0.0,1.1029512203
 12/25  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303684908,0.0,1.10303684908
 12/25  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314785221,0.0,1.10314785221
 12/25  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295086687,0.0,1.10295086687
 12/25  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294955537,0.0,1.10294955537
 12/25  19:00:00,36.4671932225,0.370283749254,0.332834696326,2.18872260075,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  20:00:00,39.5003229121,0.740567498507,0.730150417287,4.45425282011,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  21:00:00,39.8170955375,0.740567498507,0.638529863477,4.86264599933,2.68041601173,16.0824960704,1.1029503836,0.0,1.1029503836
 12/25  22:00:00,41.4688107964,0.925709373134,0.792351926617,6.17539732041,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  23:00:00,40.3974905192,0.740567498507,0.50823792506,5.57333291943,2.68041601173,16.0824960704,1.10294965624,0.0,1.10294965624
 12/25  24:00:00,42.1231070654,0.925709373134,0.619146270082,7.002899246,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/26  01:00:00,46.0195885685,0.740567498507,0.390147646405,5.95268922391,2.68041601173,21.4433280938,1.10303739948,0.0,1.10303739948
 12/26  02:00:00,47.8960470588,0.925709373134,0.480344339322,7.55380914674,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  03:00:00,46.6227559203,0.740567498507,0.26696862365,6.67903559847,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  04:00:00,48.5000962708,0.925709373134,0.354205972275,8.28399672573,2.68041601173,21.4433280938,1.10299301339,0.0,1.10299301339
 12/26  05:00:00,47.1368873376,0.740567498507,0.188110672292,7.27202496717,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  06:00:00,51.6162580544,0.925709373134,0.2905674648,8.78338100506,5.36083202345,21.4433280938,1.10317710607,0.0,1.10317710607
 12/26  07:00:00,218.167276777,3.15058265303,9.60738171201,166.260045534,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/26  08:00:00,173.678545068,3.15058265303,0.0,121.755236618,16.0824960704,32.6817896323,28.4356330426,27.3321368664,1.10349617627
 12/26  09:00:00,196.875794093,3.15058265303,0.0,75.0659707476,48.2474882111,70.4033123869,26.0930852588,23.9049484762,2.18813678259
 12/26  10:00:00,174.386168478,3.15058265303,0.0,60.9249165619,48.2474882111,62.0547409583,22.7356448504,20.5468474383,2.1887974121
 12/26  11:00:00,162.785648966,3.15058265303,0.0,51.2509904565,48.2474882111,60.1281475517,19.0857909731,16.8970879041,2.18870306898
 12/26  12:00:00,156.681257839,3.15058265303,0.0,43.2200059224,48.2474882111,62.0547409583,15.3660249735,13.1765645247,2.18946044876
 12/26  13:00:00,155.84325387,3.15058265303,0.0,42.9263504601,48.2474882111,61.5103924513,9.26503312585,5.98888090006,3.27615222579
 12/26  14:00:00,140.916063561,3.15058265303,0.0154593476368,25.8338577914,48.2474882111,63.6602354638,3.67713995664,1.48669985359,2.19044010305
 12/26  15:00:00,131.330745062,3.15058265303,0.706611921058,19.0894746305,48.2474882111,60.1281475517,2.18875375215,0.0,2.18875375215
 12/26  16:00:00,128.565988697,3.15058265303,1.43675815221,15.594572035,48.2474882111,60.1281475517,2.18844189808,0.0,2.18844189808
 12/26  17:00:00,141.783296409,3.15058265303,0.419041556714,19.537706232,48.2474882111,63.0180376616,3.62427406882,1.43476990244,2.18950416638
 12/26  18:00:00,150.048320587,3.15130357383,0.0,31.7639646987,37.5258241642,62.7947880557,7.68285868804,6.57899765818,1.10386102985
 12/26  19:00:00,127.032152583,3.15058265303,0.0,46.2467907643,26.8041601173,36.0181789539,15.2498336036,14.1460766212,1.10375698236
 12/26  20:00:00,128.853949145,3.15058265303,0.0,50.6373785359,26.8041601173,33.4493877451,21.3001241314,20.1965973253,1.10352680612
 12/26  21:00:00,125.873006069,3.15058265303,0.0,63.7389315303,16.0824960704,28.0885557216,26.9022669167,25.7987501914,1.1035167253
 12/26  22:00:00,129.691271111,3.15058265303,0.0,68.8415921764,16.0824960704,26.8041601173,31.7180442889,30.6149122436,1.10313204526
 12/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299286888,0.0,1.10299286888
 12/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029919931,0.0,1.1029919931
 12/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  04:00:00,41.7371186802,0.370283749254,0.0300693626382,2.40058136864,2.68041601173,21.4433280938,1.31513889481,0.212144624267,1.10299427054
 12/27  05:00:00,44.7202968251,0.740567498507,0.106482668443,4.93706245854,2.68041601173,21.4433280938,0.130077294935,0.110077294935,0.02
 12/27  06:00:00,49.6884975985,0.925709373134,0.100554582636,7.04563343135,5.36083202345,21.4433280938,1.34308580512,0.239958279621,1.10312752549
 12/27  07:00:00,190.163376614,3.15058265303,9.81059890724,138.052928175,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/27  08:00:00,150.203912579,3.15058265303,0.0,98.2806041288,16.0824960704,32.6817896323,40.6225215722,39.5189432054,1.10357836679
 12/27  09:00:00,174.19816854,3.15058265303,0.0,52.3883451949,48.2474882111,70.4033123869,32.6315695558,30.4431558077,2.18841374813
 12/27  10:00:00,147.626692985,3.15058265303,0.0,34.1654410681,48.2474882111,62.0547409583,18.8100589575,16.6212000631,2.18885889443
 12/27  11:00:00,138.595053099,3.15058265303,0.731831385464,26.3285632032,48.2474882111,60.1281475517,3.8546567116,1.66589144634,2.18876526527
 12/27  12:00:00,138.153871509,3.15058265303,2.62762103252,22.0649985601,48.2474882111,62.0547409583,2.18965633777,0.0,2.18965633777
 12/27  13:00:00,140.594174847,3.15058265303,3.84191528627,23.835356151,48.2474882111,61.5103924513,2.19023113984,0.0,2.19023113984
 12/27  14:00:00,134.689613019,3.15058265303,4.52336407139,15.0995025251,48.2474882111,63.6602354638,3.2754616346,0.0,3.2754616346
 12/27  15:00:00,129.798565108,3.15058265303,4.66833258553,13.595574013,48.2474882111,60.1281475517,2.18846262037,0.0,2.18846262037
 12/27  16:00:00,130.656736785,3.15058265303,3.76575993296,15.3563183417,48.2474882111,60.1281475517,1.1041868962,0.0,1.1041868962
 12/27  17:00:00,142.176595575,3.15058265303,2.41665176947,17.9333951853,48.2474882111,63.0180376616,3.27391207078,0.0,3.27391207078
 12/27  18:00:00,144.485875747,3.21734593996,1.76786807921,24.3676094141,37.5258241642,62.7947880557,1.10382532902,0.0,1.10382532902
 12/27  19:00:00,116.251598402,3.15058265303,0.100992456106,35.3652441275,26.8041601173,36.0181789539,4.68029665236,3.57663381269,1.10366283967
 12/27  20:00:00,117.566490636,3.15058265303,0.0,39.3499200268,26.8041601173,33.4493877451,13.0314216264,11.9279823756,1.10343925071
 12/27  21:00:00,112.004125505,3.15058265303,0.0,49.8700509656,16.0824960704,28.0885557216,18.4263357993,17.3228723599,1.10346343948
 12/27  22:00:00,115.528376385,3.15058265303,0.0,54.6786974505,16.0824960704,26.8041601173,20.4448208083,19.341708779,1.10311202922
 12/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299237752,0.0,1.10299237752
 12/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299313302,0.0,1.10299313302
 12/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299340827,0.0,1.10299340827
 12/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/28  07:00:00,161.841692662,3.15058265303,11.1613049397,108.380538192,5.36083202345,21.4433280938,1.10311262864,0.0,1.10311262864
 12/28  08:00:00,133.410606458,3.15058265303,0.0,81.4872980082,16.0824960704,32.6817896323,27.2653874312,26.1618533565,1.1035340747
 12/28  09:00:00,167.826767777,3.15058265303,0.0,46.0169444317,48.2474882111,70.4033123869,23.4098170632,21.2213368947,2.18848016857
 12/28  10:00:00,150.287179886,3.15058265303,0.0,36.8259279695,48.2474882111,62.0547409583,14.8500783386,13.7455646253,1.10451371329
 12/28  11:00:00,142.604643927,3.15058265303,0.0,31.0699854168,48.2474882111,60.1281475517,11.6545657,9.46560924044,2.18895645956
 12/28  12:00:00,138.908780088,3.15058265303,0.0188848064987,25.4286433648,48.2474882111,62.0547409583,7.14262794059,3.86840296652,3.27422497408
 12/28  13:00:00,139.890895409,3.15058265303,1.15360298678,25.8203890129,48.2474882111,61.5103924513,2.19064643353,0.0,2.19064643353
 12/28  14:00:00,135.155841623,3.15058265303,2.45518833165,17.633906869,48.2474882111,63.6602354638,3.27526517298,0.0,3.27526517298
 12/28  15:00:00,128.729453787,3.15058265303,3.21449117775,13.9803040993,48.2474882111,60.1281475517,2.18850945566,0.0,2.18850945566
 12/28  16:00:00,130.079023008,3.15058265303,3.59229960074,14.9520648969,48.2474882111,60.1281475517,1.1042374136,0.0,1.1042374136
 12/28  17:00:00,142.606332549,3.15248819008,3.03079994111,17.7470784509,48.2474882111,63.0180376616,2.18898445717,0.0,2.18898445717
 12/28  18:00:00,144.099333001,3.2273924579,2.12856675652,23.6103214726,37.5258241642,62.7947880557,2.18809482857,0.0,2.18809482857
 12/28  19:00:00,115.077565971,3.15058265303,0.794765109706,33.497439043,26.8041601173,36.0181789539,1.10364649728,0.0,1.10364649728
 12/28  20:00:00,114.261179807,3.15058265303,0.304801067627,35.7398081297,26.8041601173,33.4493877451,1.2611185864,0.157716302987,1.10340228341
 12/28  21:00:00,105.632191549,3.15058265303,0.0,43.4981170094,16.0824960704,28.0885557216,3.97060940307,2.86707031011,1.10353909297
 12/28  22:00:00,109.440313077,3.15058265303,0.0,48.5906341418,16.0824960704,26.8041601173,6.61965132537,6.59965132537,0.02
 12/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305154179,0.0,1.10305154179
 12/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102994244,0.0,1.102994244
 12/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299185934,0.0,1.10299185934
 12/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299422956,0.0,1.10299422956
 12/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/29  07:00:00,145.464932187,3.15058265303,11.8689871074,91.296095549,5.36083202345,21.4433280938,1.10308321009,0.0,1.10308321009
 12/29  08:00:00,119.068500426,3.15058265303,0.263211899795,66.8819800768,16.0824960704,32.6817896323,3.18892526754,2.08528655003,1.10363871751
 12/29  09:00:00,153.650737736,3.15113574918,1.93201178342,29.9083495113,48.2474882111,70.4033123869,1.10437593159,0.0,1.10437593159
 12/29  10:00:00,139.87556614,3.15058265303,3.70221942823,22.7120947948,48.2474882111,62.0547409583,2.18886933053,0.0,2.18886933053
 12/29  11:00:00,135.965382046,3.15058265303,4.92655872373,19.5041648123,48.2474882111,60.1281475517,2.18891117907,0.0,2.18891117907
 12/29  12:00:00,135.382515825,3.15058265303,5.67494928762,16.246314621,48.2474882111,62.0547409583,2.18966371344,0.0,2.18966371344
 12/29  13:00:00,138.240085509,3.15058265303,6.3830158114,18.9401662884,48.2474882111,61.5103924513,3.27544701654,0.0,3.27544701654
 12/29  14:00:00,133.408153512,3.15388449858,7.42142722048,10.9166780242,48.2474882111,63.6602354638,3.27549878193,0.0,3.27549878193
 12/29  15:00:00,129.177182655,3.15058265303,7.47096790186,10.1715562437,48.2474882111,60.1281475517,1.10418214166,0.0,1.10418214166
 12/29  16:00:00,129.082592272,3.15058265303,6.83354094383,10.7143928182,48.2474882111,60.1281475517,2.18835479143,0.0,2.18835479143
 12/29  17:00:00,140.704349558,3.16486887016,6.81279904341,12.0507156777,48.2474882111,63.0180376616,2.18948726837,0.0,2.18948726837
 12/29  18:00:00,141.768920892,3.24337332755,6.79483887817,16.5976563718,37.5258241642,62.7947880557,2.18790595593,0.0,2.18790595593
 12/29  19:00:00,110.60648158,3.15058265303,5.15751295784,24.6636068043,26.8041601173,36.0181789539,1.1036655427,0.0,1.1036655427
 12/29  20:00:00,109.717038259,3.15058265303,4.28641839304,27.214049256,26.8041601173,33.4493877451,1.10339389949,0.0,1.10339389949
 12/29  21:00:00,100.119854081,3.15058265303,3.39369784745,34.5920816945,16.0824960704,28.0885557216,1.10354075101,0.0,1.10354075101
 12/29  22:00:00,101.774869198,3.15058265303,2.27299604522,38.6521942176,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299448626,0.0,1.10299448626
 12/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299426164,0.0,1.10299426164
 12/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299099534,0.0,1.10299099534
 12/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311917249,0.0,1.10311917249
 12/30  07:00:00,133.141086001,3.15058265303,12.9997667096,77.8414697606,5.36083202345,21.4433280938,1.10306759432,0.0,1.10306759432
 12/30  08:00:00,99.7255991671,3.15058265303,0.30545703146,64.3193768536,5.36083202345,26.5809105114,0.881949746816,0.861949746816,0.02
 12/30  09:00:00,108.728309958,3.15058265303,0.651765652192,46.8138167086,26.8041601173,31.2995447326,1.15060100942,0.0471571201441,1.10344388928
 12/30  10:00:00,107.490012069,3.15058265303,1.27549176932,42.7041003947,26.8041601173,33.5472370403,1.10368071067,0.0,1.10368071067
 12/30  11:00:00,103.902143663,3.15058265303,1.28214061251,40.0728798489,26.8041601173,32.583940337,1.10356261833,0.0,1.10356261833
 12/30  12:00:00,102.440744507,3.15058265303,1.09740113573,36.5485278617,26.8041601173,34.8316326447,1.10377476159,0.0,1.10377476159
 12/30  13:00:00,98.876560101,3.15058265303,1.18863328183,34.1775069145,26.8041601173,33.5472370403,2.18735324796,0.0,2.18735324796
 12/30  14:00:00,95.7043655063,3.15058265303,1.26002229633,33.502714514,26.8041601173,30.9784458315,1.10362062409,0.0,1.10362062409
 12/30  15:00:00,82.8095044811,3.15058265303,0.936656826304,49.3408735816,8.04124803518,21.3317032909,1.10339510523,0.0,1.10339510523
 12/30  16:00:00,85.8522898985,3.15058265303,0.443331435718,54.161379994,8.04124803518,20.0473076865,0.290648357742,0.270648357742,0.02
 12/30  17:00:00,96.8603712968,3.15058265303,0.200473231926,57.689220695,8.04124803518,20.3684065876,1.84752358768,0.744126524079,1.1033970636
 12/30  18:00:00,103.31916594,3.15058265303,0.0,64.6666377046,2.68041601173,18.0090894769,3.17414536413,2.07106349215,1.10308187197
 12/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307742825,0.0,1.10307742825
 12/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315280584,0.0,1.10315280584
 12/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299412414,0.0,1.10299412414
 12/31  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295211124,0.0,1.10295211124
 12/31  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295080407,0.0,1.10295080407
 12/31  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296005712,0.0,1.10296005712
 12/31  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294694892,0.0,1.10294694892
 12/31  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299522327,0.0,1.10299522327
 12/31  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030929264,0.0,1.1030929264
 12/31  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303538944,0.0,1.10303538944
 12/31  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295113372,0.0,1.10295113372
 12/31  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  20:00:00,37.9077981705,0.555425623881,0.515083203324,3.26193716715,2.68041601173,16.0824960704,1.10294991538,0.0,1.10294991538
 12/31  21:00:00,38.0910964562,0.555425623881,0.468404550656,3.49191410547,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  22:00:00,41.3958619088,0.925709373134,0.734410064592,6.16039029484,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  23:00:00,40.1026138751,0.740567498507,0.558457357829,5.22823684261,2.68041601173,16.0824960704,1.10301517593,0.0,1.10301517593
 12/31  24:00:00,42.3417475894,0.925709373134,0.558926860194,7.28175917988,2.68041601173,16.0824960704,0.02,0.0,0.02
